Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,4,11,45,976.5,81.0,1.15,12.05,769.5,480.15,364.95
2018,3,4,12,0,979.0,81.0,1.2,12.5,779.0,532.55,409.59
2018,3,4,12,15,976.5,82.5,1.25,12.65,779.5,581.86,451.0
2018,3,4,12,30,974.0,84.0,1.3,12.8,780.0,628.72,489.4
2018,3,4,12,45,968.5,86.0,1.3,12.95,772.5,671.62,523.45
2018,3,4,13,0,963.0,88.0,1.3,13.1,765.0,711.53,554.44
2018,3,4,13,15,959.0,87.0,1.35,13.15,749.5,746.35,581.93
2018,3,4,13,30,955.0,86.0,1.4,13.2,734.0,777.91,606.09
2018,3,4,13,45,948.5,84.5,1.45,13.2,711.0,803.69,625.14
2018,3,4,14,0,942.0,83.0,1.5,13.2,688.0,825.84,641.82
2018,3,4,14,15,932.5,81.5,1.55,13.15,657.5,841.93,654.57
2018,3,4,14,30,923.0,80.0,1.6,13.1,627.0,854.22,664.89
2018,3,4,14,45,909.5,78.0,1.6,13.0,590.0,858.81,669.59
2018,3,4,15,0,896.0,76.0,1.6,12.9,553.0,859.55,671.83
2018,3,4,15,15,877.0,74.0,1.6,12.9,510.5,851.87,668.07
2018,3,4,15,30,858.0,72.0,1.6,12.9,468.0,849.29,668.05
2018,3,4,15,45,831.5,69.0,1.6,12.45,420.5,826.83,654.89
2018,3,4,16,0,805.0,66.0,1.6,12.0,373.0,801.0,639.12
2018,3,4,16,15,766.0,62.0,1.45,11.25,322.5,760.13,610.8
2018,3,4,16,30,727.0,58.0,1.3,10.5,272.0,716.68,579.46
2018,3,4,16,45,669.0,53.0,1.15,9.7,221.5,654.02,532.0
2018,3,4,17,0,611.0,48.0,1.0,8.9,171.0,598.33,487.12
2018,3,4,17,15,512.0,40.5,1.05,8.35,123.5,500.3,407.15
2018,3,4,17,30,413.0,33.0,1.1,7.8,76.0,404.84,316.48
2018,3,4,17,45,251.0,21.5,1.15,7.25,43.5,242.45,0.0
2018,3,4,18,0,89.0,10.0,1.2,6.7,11.0,71.42,0.0
2018,3,4,18,15,44.5,5.0,1.2,6.6,5.5,0.0,0.0
2018,3,4,18,30,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,3,4,18,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,3,4,19,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,3,4,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,3,4,19,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,3,4,19,45,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,3,4,20,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,3,4,20,15,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,4,20,30,0.0,0.0,1.3,5.1,0.0,0.0,0.0
2018,3,4,20,45,0.0,0.0,1.3,4.85,0.0,0.0,0.0
2018,3,4,21,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,3,4,21,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,3,4,21,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,3,4,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,3,4,22,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,3,4,22,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,3,4,22,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,3,4,22,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,3,4,23,0,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,3,4,23,15,0.0,0.0,1.3,3.25,0.0,0.0,0.0
2018,3,4,23,30,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,4,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,3,5,0,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,3,5,0,15,0.0,0.0,1.3,2.75,0.0,0.0,0.0
2018,3,5,0,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,3,5,0,45,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,5,1,0,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,3,5,1,15,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,3,5,1,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,3,5,1,45,0.0,0.0,1.25,1.75,0.0,0.0,0.0
2018,3,5,2,0,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,3,5,2,15,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,3,5,2,30,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,3,5,2,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,5,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,5,3,15,0.0,0.0,1.25,0.85,0.0,0.0,0.0
2018,3,5,3,30,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,3,5,3,45,0.0,0.0,1.3,0.6,0.0,0.0,0.0
2018,3,5,4,0,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2018,3,5,4,15,0.0,0.0,1.35,0.4,0.0,0.0,0.0
2018,3,5,4,30,0.0,0.0,1.4,0.3,0.0,0.0,0.0
2018,3,5,4,45,0.0,0.0,1.45,0.2,0.0,0.0,0.0
2018,3,5,5,0,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,3,5,5,15,0.0,0.0,1.5,0.15,0.0,0.0,0.0
2018,3,5,5,30,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,3,5,5,45,0.0,0.0,1.55,0.2,0.0,0.0,0.0
2018,3,5,6,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,3,5,6,15,12.0,2.0,1.85,0.95,1.5,0.0,0.0
2018,3,5,6,30,24.0,4.0,2.1,1.7,3.0,0.0,0.0
2018,3,5,6,45,181.0,16.5,2.4,2.5,29.0,14.08,0.0
2018,3,5,7,0,338.0,29.0,2.7,3.3,55.0,24.45,11.92
2018,3,5,7,15,456.0,37.0,2.75,3.9,100.5,30.53,21.61
2018,3,5,7,30,574.0,45.0,2.8,4.5,146.0,36.73,27.92
2018,3,5,7,45,642.5,51.0,2.9,5.1,198.0,44.72,35.55
2018,3,5,8,0,711.0,57.0,3.0,5.7,250.0,49.44,39.99
2018,3,5,8,15,755.0,61.0,3.0,6.4,301.5,52.29,42.53
2018,3,5,8,30,799.0,65.0,3.0,7.1,353.0,55.16,44.99
2018,3,5,8,45,829.0,68.0,3.05,7.75,402.0,57.11,46.54
2018,3,5,9,0,859.0,71.0,3.1,8.4,451.0,59.06,48.05
2018,3,5,9,15,881.5,72.5,3.05,9.0,496.0,67.26,55.16
2018,3,5,9,30,904.0,74.0,3.0,9.6,541.0,68.75,56.2
2018,3,5,9,45,918.0,75.5,3.0,10.15,579.5,70.03,57.07
2018,3,5,10,0,932.0,77.0,3.0,10.7,618.0,80.22,55.13
2018,3,5,10,15,943.0,78.0,3.0,11.2,650.5,139.24,77.13
2018,3,5,10,30,954.0,79.0,3.0,11.7,683.0,198.99,118.12
2018,3,5,10,45,961.5,80.0,2.95,12.25,708.5,258.54,167.78
2018,3,5,11,0,969.0,81.0,2.9,12.8,734.0,317.95,220.86
2018,3,5,11,15,974.5,81.5,2.85,13.15,752.0,375.97,273.8
2018,3,5,11,30,980.0,82.0,2.8,13.5,770.0,433.14,325.42
2018,3,5,11,45,983.0,81.5,2.75,13.85,779.5,487.32,373.51
2018,3,5,12,0,986.0,81.0,2.7,14.2,789.0,539.86,418.86
2018,3,5,12,15,987.0,81.0,2.65,14.4,790.5,589.96,461.13
2018,3,5,12,30,988.0,81.0,2.6,14.6,792.0,637.83,500.41
2018,3,5,12,45,987.0,80.0,2.6,14.8,784.5,681.09,535.42
2018,3,5,13,0,986.0,79.0,2.6,15.0,777.0,721.52,567.49
2018,3,5,13,15,982.0,78.5,2.6,15.05,761.5,757.4,595.88
2018,3,5,13,30,978.0,78.0,2.6,15.1,746.0,789.95,620.22
2018,3,5,13,45,972.0,77.0,2.6,15.15,723.0,817.04,639.95
2018,3,5,14,0,966.0,76.0,2.6,15.2,700.0,840.48,657.17
2018,3,5,14,15,956.5,75.0,2.55,15.15,669.5,857.42,669.79
2018,3,5,14,30,947.0,74.0,2.5,15.1,639.0,870.48,679.84
2018,3,5,14,45,934.5,72.0,2.5,15.0,601.5,876.0,685.28
2018,3,5,15,0,922.0,70.0,2.5,14.9,564.0,877.6,688.19
2018,3,5,15,15,904.0,68.0,2.5,14.9,521.0,870.68,684.95
2018,3,5,15,30,886.0,66.0,2.5,14.9,478.0,860.04,679.18
2018,3,5,15,45,860.5,63.5,2.15,14.35,430.5,838.76,664.13
2018,3,5,16,0,835.0,61.0,1.8,13.8,383.0,823.06,652.58
2018,3,5,16,15,798.0,57.5,1.6,12.9,332.0,784.19,625.86
2018,3,5,16,30,761.0,54.0,1.4,12.0,281.0,742.72,596.21
2018,3,5,16,45,681.0,52.0,1.25,11.05,227.0,665.11,538.55
2018,3,5,17,0,601.0,50.0,1.1,10.1,173.0,594.92,483.61
2018,3,5,17,15,451.5,42.0,1.15,9.55,119.5,455.99,372.52
2018,3,5,17,30,302.0,34.0,1.2,9.0,66.0,322.17,255.26
2018,3,5,17,45,205.5,22.5,1.25,8.5,39.0,212.46,31.85
2018,3,5,18,0,109.0,11.0,1.3,8.0,12.0,86.69,0.0
2018,3,5,18,15,54.5,5.5,1.3,7.9,6.0,0.0,0.0
2018,3,5,18,30,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,3,5,18,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,3,5,19,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,15,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,19,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,3,5,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,3,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,5,20,45,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,5,21,0,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,3,5,21,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,5,21,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,3,5,21,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,3,5,22,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,5,22,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,3,5,22,30,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,3,5,22,45,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,3,5,23,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,3,5,23,15,0.0,0.0,1.4,5.75,0.0,0.0,0.0
2018,3,5,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,3,5,23,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2018,3,6,0,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,3,6,0,15,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,3,6,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,3,6,0,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,3,6,1,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,1,45,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,3,6,2,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,3,6,2,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,3,6,2,45,0.0,0.0,1.35,5.15,0.0,0.0,0.0
2018,3,6,3,0,0.0,0.0,1.3,5.2,0.0,0.0,0.0
2018,3,6,3,15,0.0,0.0,1.3,5.25,0.0,0.0,0.0
2018,3,6,3,30,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,3,6,3,45,0.0,0.0,1.25,5.35,0.0,0.0,0.0
2018,3,6,4,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,15,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,30,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,4,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,3,6,5,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,3,6,5,30,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,3,6,5,45,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,3,6,6,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,3,6,6,15,13.5,2.5,1.15,5.65,2.0,0.0,0.0
2018,3,6,6,30,27.0,5.0,1.1,6.2,4.0,0.0,0.0
2018,3,6,6,45,59.5,17.5,1.05,6.8,21.0,14.94,0.0
2018,3,6,7,0,92.0,30.0,1.0,7.4,38.0,23.38,12.05
2018,3,6,7,15,137.0,47.5,1.2,8.0,68.0,36.45,26.6
2018,3,6,7,30,182.0,65.0,1.4,8.6,98.0,49.24,38.75
2018,3,6,7,45,231.0,81.5,1.6,9.25,136.5,61.11,49.78
2018,3,6,8,0,280.0,98.0,1.8,9.9,175.0,72.7,60.3
2018,3,6,8,15,355.0,107.5,1.9,10.45,224.5,76.87,63.95
2018,3,6,8,30,430.0,117.0,2.0,11.0,274.0,82.92,69.13
2018,3,6,8,45,359.0,147.0,2.05,11.6,290.0,104.72,88.13
2018,3,6,9,0,288.0,177.0,2.1,12.2,306.0,121.6,102.47
2018,3,6,9,15,394.0,173.5,2.1,12.7,368.5,114.64,95.89
2018,3,6,9,30,500.0,170.0,2.1,13.2,431.0,112.26,93.39
2018,3,6,9,45,699.0,126.5,2.1,13.75,520.0,85.07,69.33
2018,3,6,10,0,898.0,83.0,2.1,14.3,609.0,86.93,57.57
2018,3,6,10,15,920.0,81.5,2.05,14.75,645.0,143.44,79.3
2018,3,6,10,30,942.0,80.0,2.0,15.2,681.0,201.85,118.99
2018,3,6,10,45,949.5,80.5,1.95,15.65,706.0,260.4,167.36
2018,3,6,11,0,957.0,81.0,1.9,16.1,731.0,318.8,218.73
2018,3,6,11,15,960.0,82.0,1.8,16.5,747.5,375.78,269.58
2018,3,6,11,30,963.0,83.0,1.7,16.9,764.0,431.68,318.68
2018,3,6,11,45,965.0,83.5,1.6,17.3,773.5,485.43,364.65
2018,3,6,12,0,967.0,84.0,1.5,17.7,783.0,537.53,407.69
2018,3,6,12,15,967.0,84.5,1.4,18.0,784.0,586.72,447.1
2018,3,6,12,30,967.0,85.0,1.3,18.3,785.0,633.65,483.36
2018,3,6,12,45,965.0,84.5,1.15,18.6,777.5,675.98,514.55
2018,3,6,13,0,963.0,84.0,1.0,18.9,770.0,715.47,542.44
2018,3,6,13,15,958.5,83.5,0.9,19.05,754.5,750.26,566.9
2018,3,6,13,30,954.0,83.0,0.8,19.2,739.0,781.76,587.33
2018,3,6,13,45,944.5,83.0,0.7,19.3,715.0,806.65,602.5
2018,3,6,14,0,935.0,83.0,0.6,19.4,691.0,827.82,615.11
2018,3,6,14,15,852.0,101.0,0.6,19.4,636.0,813.61,606.36
2018,3,6,14,30,769.0,119.0,0.6,19.4,581.0,785.95,589.19
2018,3,6,14,45,787.5,103.5,0.6,19.4,552.0,801.14,601.02
2018,3,6,15,0,806.0,88.0,0.6,19.4,523.0,812.58,609.85
2018,3,6,15,15,819.0,77.5,0.6,19.4,490.0,821.46,617.14
2018,3,6,15,30,832.0,67.0,0.6,19.4,457.0,817.73,616.11
2018,3,6,15,45,797.5,67.0,0.65,19.05,410.5,800.71,607.94
2018,3,6,16,0,763.0,67.0,0.7,18.7,364.0,771.7,591.38
2018,3,6,16,15,694.5,65.5,0.75,17.8,308.5,708.61,551.41
2018,3,6,16,30,626.0,64.0,0.8,16.9,253.0,649.85,512.84
2018,3,6,16,45,575.0,57.0,0.9,16.05,206.0,592.23,472.97
2018,3,6,17,0,524.0,50.0,1.0,15.2,159.0,534.01,429.43
2018,3,6,17,15,414.0,43.0,1.05,14.4,114.5,428.89,345.75
2018,3,6,17,30,304.0,36.0,1.1,13.6,70.0,326.57,256.05
2018,3,6,17,45,190.0,23.0,1.2,12.8,40.5,204.25,58.24
2018,3,6,18,0,76.0,10.0,1.3,12.0,11.0,62.62,0.0
2018,3,6,18,15,38.0,5.0,1.3,11.65,5.5,0.0,0.0
2018,3,6,18,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,6,18,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,3,6,19,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,3,6,19,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,3,6,19,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,19,45,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,6,20,15,0.0,0.0,1.15,10.85,0.0,0.0,0.0
2018,3,6,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,3,6,20,45,0.0,0.0,1.05,11.2,0.0,0.0,0.0
2018,3,6,21,0,0.0,0.0,1.0,11.4,0.0,0.0,0.0
2018,3,6,21,15,0.0,0.0,0.95,11.35,0.0,0.0,0.0
2018,3,6,21,30,0.0,0.0,0.9,11.3,0.0,0.0,0.0
2018,3,6,21,45,0.0,0.0,0.85,11.25,0.0,0.0,0.0
2018,3,6,22,0,0.0,0.0,0.8,11.2,0.0,0.0,0.0
2018,3,6,22,15,0.0,0.0,0.85,11.1,0.0,0.0,0.0
2018,3,6,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,3,6,22,45,0.0,0.0,0.95,10.9,0.0,0.0,0.0
2018,3,6,23,0,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,3,6,23,15,0.0,0.0,1.05,10.65,0.0,0.0,0.0
2018,3,6,23,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,3,6,23,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,7,0,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,7,0,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,3,7,0,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,7,0,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,7,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,7,1,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,3,7,1,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,3,7,1,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,3,7,2,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,7,2,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,7,2,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,7,2,45,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,3,7,3,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,7,3,15,0.0,0.0,0.75,10.35,0.0,0.0,0.0
2018,3,7,3,30,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,3,7,3,45,0.0,0.0,0.6,10.85,0.0,0.0,0.0
2018,3,7,4,0,0.0,0.0,0.5,11.1,0.0,0.0,0.0
2018,3,7,4,15,0.0,0.0,0.45,11.05,0.0,0.0,0.0
2018,3,7,4,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2018,3,7,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2018,3,7,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2018,3,7,5,15,0.0,0.0,0.4,10.9,0.0,0.0,0.0
2018,3,7,5,30,0.0,0.0,0.5,10.8,0.0,0.0,0.0
2018,3,7,5,45,0.0,0.0,0.55,10.65,0.0,0.0,0.0
2018,3,7,6,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,3,7,6,15,8.0,1.5,0.65,10.45,1.5,0.0,0.0
2018,3,7,6,30,16.0,3.0,0.7,10.4,3.0,0.0,0.0
2018,3,7,6,45,8.0,8.0,0.7,10.3,8.0,6.83,0.0
2018,3,7,7,0,0.0,13.0,0.7,10.2,13.0,10.69,2.75
2018,3,7,7,15,0.0,20.0,0.7,10.6,20.0,16.47,8.9
2018,3,7,7,30,0.0,27.0,0.7,11.0,27.0,22.26,14.39
2018,3,7,7,45,0.0,38.0,0.65,11.4,38.0,31.38,22.79
2018,3,7,8,0,0.0,49.0,0.6,11.8,49.0,40.53,31.1
2018,3,7,8,15,0.0,46.5,0.65,12.3,46.5,38.44,29.16
2018,3,7,8,30,0.0,44.0,0.7,12.8,44.0,36.37,27.19
2018,3,7,8,45,0.0,51.0,0.8,13.3,51.0,42.2,32.26
2018,3,7,9,0,0.0,58.0,0.9,13.8,58.0,48.04,37.27
2018,3,7,9,15,2.5,92.5,1.1,14.65,94.0,76.39,61.91
2018,3,7,9,30,5.0,127.0,1.3,15.5,130.0,102.51,84.11
2018,3,7,9,45,110.0,191.0,1.5,16.35,256.0,134.02,110.51
2018,3,7,10,0,215.0,255.0,1.7,17.2,382.0,176.46,136.25
2018,3,7,10,15,275.5,265.5,1.85,17.9,437.0,199.29,146.28
2018,3,7,10,30,336.0,276.0,2.0,18.6,492.0,238.39,172.22
2018,3,7,10,45,432.0,256.0,2.2,19.25,544.5,267.68,191.59
2018,3,7,11,0,528.0,236.0,2.4,19.9,597.0,311.83,224.97
2018,3,7,11,15,686.5,181.0,2.5,20.2,662.5,359.84,261.78
2018,3,7,11,30,845.0,126.0,2.6,20.5,728.0,422.92,312.09
2018,3,7,11,45,859.0,122.5,2.65,20.8,741.0,474.54,356.09
2018,3,7,12,0,873.0,119.0,2.7,21.1,754.0,525.78,398.78
2018,3,7,12,15,901.0,107.5,2.75,21.25,763.5,576.0,440.0
2018,3,7,12,30,929.0,96.0,2.8,21.4,773.0,625.89,480.13
2018,3,7,12,45,942.5,89.0,2.8,21.55,770.5,670.34,515.25
2018,3,7,13,0,956.0,82.0,2.8,21.7,768.0,712.85,548.26
2018,3,7,13,15,953.0,81.0,2.85,21.7,753.0,747.81,575.67
2018,3,7,13,30,950.0,80.0,2.9,21.7,738.0,779.57,599.13
2018,3,7,13,45,945.0,78.5,2.9,21.7,715.0,805.97,618.16
2018,3,7,14,0,940.0,77.0,2.9,21.7,692.0,828.82,634.81
2018,3,7,14,15,931.0,75.5,2.9,21.5,662.0,844.84,647.34
2018,3,7,14,30,922.0,74.0,2.9,21.3,632.0,857.07,657.44
2018,3,7,14,45,909.5,72.5,2.9,21.1,595.5,862.58,663.06
2018,3,7,15,0,897.0,71.0,2.9,20.9,559.0,864.3,666.24
2018,3,7,15,15,879.0,69.0,2.9,20.9,516.5,856.93,662.71
2018,3,7,15,30,861.0,67.0,2.9,20.9,474.0,845.94,656.74
2018,3,7,15,45,836.0,64.5,2.65,19.8,427.0,824.78,644.55
2018,3,7,16,0,811.0,62.0,2.4,18.7,380.0,809.42,636.18
2018,3,7,16,15,744.0,62.5,2.3,17.65,324.5,749.83,596.1
2018,3,7,16,30,677.0,63.0,2.2,16.6,269.0,693.9,557.4
2018,3,7,16,45,536.5,62.5,2.05,15.55,207.5,569.37,464.17
2018,3,7,17,0,396.0,62.0,1.9,14.5,146.0,440.31,363.07
2018,3,7,17,15,306.5,50.5,2.0,13.85,105.0,349.84,288.05
2018,3,7,17,30,217.0,39.0,2.1,13.2,64.0,263.86,210.09
2018,3,7,17,45,126.5,23.5,2.2,12.55,36.5,160.27,62.51
2018,3,7,18,0,36.0,8.0,2.3,11.9,9.0,32.54,0.0
2018,3,7,18,15,18.0,4.0,2.25,11.8,4.5,0.0,0.0
2018,3,7,18,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,3,7,18,45,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,3,7,19,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,3,7,19,15,0.0,0.0,2.0,11.25,0.0,0.0,0.0
2018,3,7,19,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,3,7,19,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2018,3,7,20,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,3,7,20,15,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,3,7,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,3,7,20,45,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,7,21,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,3,7,21,15,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,3,7,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,7,21,45,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,3,7,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,7,22,15,0.0,0.0,1.25,11.35,0.0,0.0,0.0
2018,3,7,22,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,3,7,22,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,3,7,23,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,15,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,7,23,45,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,3,8,0,15,0.0,0.0,1.2,11.65,0.0,0.0,0.0
2018,3,8,0,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,3,8,0,45,0.0,0.0,1.25,11.55,0.0,0.0,0.0
2018,3,8,1,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,3,8,1,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,3,8,1,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,8,1,45,0.0,0.0,1.35,11.15,0.0,0.0,0.0
2018,3,8,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,3,8,2,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,3,8,2,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,3,8,2,45,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,3,8,3,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,3,8,3,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,3,8,3,30,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,3,8,3,45,0.0,0.0,1.25,10.35,0.0,0.0,0.0
2018,3,8,4,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,8,4,15,0.0,0.0,1.15,10.25,0.0,0.0,0.0
2018,3,8,4,30,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,4,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,3,8,5,15,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,3,8,5,30,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,3,8,5,45,0.0,0.0,0.95,10.4,0.0,0.0,0.0
2018,3,8,6,0,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2018,3,8,6,15,5.0,1.5,1.0,10.95,1.5,0.0,0.0
2018,3,8,6,30,10.0,3.0,1.1,11.4,3.0,2.56,0.0
2018,3,8,6,45,5.0,14.0,1.15,11.85,14.0,11.64,0.0
2018,3,8,7,0,0.0,25.0,1.2,12.3,25.0,20.56,10.85
2018,3,8,7,15,0.0,42.0,1.25,12.65,42.0,33.95,24.1
2018,3,8,7,30,0.0,59.0,1.3,13.0,59.0,47.22,36.39
2018,3,8,7,45,0.5,66.5,1.3,13.3,66.5,53.7,42.47
2018,3,8,8,0,1.0,74.0,1.3,13.6,74.0,60.06,48.23
2018,3,8,8,15,0.5,56.5,1.35,14.0,56.5,46.78,36.33
2018,3,8,8,30,0.0,39.0,1.4,14.4,39.0,32.22,23.24
2018,3,8,8,45,0.0,52.0,1.45,14.8,52.0,43.03,32.76
2018,3,8,9,0,0.0,65.0,1.5,15.2,65.0,53.88,42.17
2018,3,8,9,15,1.5,82.5,1.55,15.45,83.5,68.54,54.83
2018,3,8,9,30,3.0,100.0,1.6,15.7,102.0,82.42,66.67
2018,3,8,9,45,23.0,159.5,1.65,16.0,173.5,120.6,99.23
2018,3,8,10,0,43.0,219.0,1.7,16.3,245.0,159.8,125.56
2018,3,8,10,15,89.5,250.0,1.75,16.6,307.0,189.71,146.3
2018,3,8,10,30,136.0,281.0,1.8,16.9,369.0,219.08,166.63
2018,3,8,10,45,201.5,295.0,1.8,17.2,431.0,256.21,193.13
2018,3,8,11,0,267.0,309.0,1.8,17.5,493.0,296.48,223.13
2018,3,8,11,15,351.0,298.0,1.8,17.85,546.0,339.14,255.48
2018,3,8,11,30,435.0,287.0,1.8,18.2,599.0,388.79,294.01
2018,3,8,11,45,464.0,277.0,1.85,18.55,613.5,425.29,323.78
2018,3,8,12,0,493.0,267.0,1.9,18.9,628.0,463.34,354.51
2018,3,8,12,15,634.5,212.0,1.95,19.05,677.0,527.77,405.05
2018,3,8,12,30,776.0,157.0,2.0,19.2,726.0,598.0,459.81
2018,3,8,12,45,854.0,125.0,2.1,19.4,745.5,655.72,504.86
2018,3,8,13,0,932.0,93.0,2.2,19.6,765.0,711.59,548.35
2018,3,8,13,15,918.5,96.5,2.2,19.6,747.5,743.06,572.55
2018,3,8,13,30,905.0,100.0,2.2,19.6,730.0,770.93,593.28
2018,3,8,13,45,899.0,98.0,2.25,19.6,707.0,795.23,611.15
2018,3,8,14,0,893.0,96.0,2.3,19.6,684.0,816.06,626.72
2018,3,8,14,15,814.0,114.0,2.25,19.4,632.0,803.7,618.97
2018,3,8,14,30,735.0,132.0,2.2,19.2,580.0,782.68,605.5
2018,3,8,14,45,797.0,107.0,2.15,19.05,566.5,819.21,632.65
2018,3,8,15,0,859.0,82.0,2.1,18.9,553.0,848.33,654.04
2018,3,8,15,15,786.5,91.5,2.1,18.9,497.0,816.37,632.98
2018,3,8,15,30,714.0,101.0,2.1,18.9,441.0,776.87,606.93
2018,3,8,15,45,680.0,95.5,1.9,18.3,393.5,744.81,585.69
2018,3,8,16,0,646.0,90.0,1.7,17.7,346.0,709.85,561.81
2018,3,8,16,15,609.5,83.5,1.6,16.95,300.0,668.94,534.02
2018,3,8,16,30,573.0,77.0,1.5,16.2,254.0,625.94,503.61
2018,3,8,16,45,508.0,70.0,1.35,15.45,206.0,556.63,451.37
2018,3,8,17,0,443.0,63.0,1.2,14.7,158.0,486.75,396.39
2018,3,8,17,15,347.5,51.0,1.25,14.15,113.5,383.95,313.23
2018,3,8,17,30,252.0,39.0,1.3,13.6,69.0,290.85,231.36
2018,3,8,17,45,168.5,25.5,1.35,13.05,41.5,197.22,94.4
2018,3,8,18,0,85.0,12.0,1.4,12.5,14.0,71.17,0.0
2018,3,8,18,15,42.5,6.0,1.4,12.15,7.0,0.0,0.0
2018,3,8,18,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,3,8,18,45,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2018,3,8,19,0,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,3,8,19,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,3,8,19,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,3,8,19,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,3,8,20,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,3,8,20,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,3,8,20,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,3,8,20,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,3,8,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,8,21,15,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,3,8,21,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,21,45,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,3,8,22,15,0.0,0.0,1.25,9.85,0.0,0.0,0.0
2018,3,8,22,30,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,3,8,22,45,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,3,8,23,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,8,23,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,3,8,23,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,3,8,23,45,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,3,9,0,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,9,0,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,3,9,0,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,9,0,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,3,9,1,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,3,9,1,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,9,1,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,9,1,45,0.0,0.0,1.25,9.1,0.0,0.0,0.0
2018,3,9,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,3,9,2,15,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,9,2,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,3,9,2,45,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,3,9,3,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,3,9,3,15,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,3,9,3,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,3,9,3,45,0.0,0.0,1.3,8.45,0.0,0.0,0.0
2018,3,9,4,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,3,9,4,15,0.0,0.0,1.25,8.4,0.0,0.0,0.0
2018,3,9,4,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,3,9,4,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,3,9,5,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,15,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,3,9,5,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,3,9,6,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,9,6,15,31.0,4.0,1.25,8.7,4.0,0.0,0.0
2018,3,9,6,30,62.0,8.0,1.4,9.1,8.0,6.83,0.0
2018,3,9,6,45,215.5,20.5,1.55,9.55,38.5,17.28,0.0
2018,3,9,7,0,369.0,33.0,1.7,10.0,69.0,27.54,17.12
2018,3,9,7,15,430.0,43.0,1.95,10.5,109.0,35.09,25.4
2018,3,9,7,30,491.0,53.0,2.2,11.0,149.0,42.46,32.48
2018,3,9,7,45,452.0,69.0,2.4,11.5,177.0,53.85,42.93
2018,3,9,8,0,413.0,85.0,2.6,12.0,205.0,62.48,50.71
2018,3,9,8,15,325.5,114.5,2.65,12.55,220.0,80.95,67.06
2018,3,9,8,30,238.0,144.0,2.7,13.1,235.0,101.58,85.02
2018,3,9,8,45,241.5,161.0,2.75,13.65,263.0,111.7,93.49
2018,3,9,9,0,245.0,178.0,2.8,14.2,291.0,121.44,101.5
2018,3,9,9,15,208.0,204.5,2.7,14.8,307.0,142.45,119.09
2018,3,9,9,30,171.0,231.0,2.6,15.4,323.0,156.77,130.68
2018,3,9,9,45,197.5,250.0,2.5,16.0,363.0,167.64,139.23
2018,3,9,10,0,224.0,269.0,2.4,16.6,403.0,186.89,143.78
2018,3,9,10,15,309.0,268.0,2.3,16.95,463.5,207.08,151.32
2018,3,9,10,30,394.0,267.0,2.2,17.3,524.0,245.55,176.21
2018,3,9,10,45,462.0,252.5,2.1,17.65,565.0,275.83,198.09
2018,3,9,11,0,530.0,238.0,2.0,18.0,606.0,318.47,231.68
2018,3,9,11,15,558.0,235.0,2.05,18.2,630.5,362.39,268.63
2018,3,9,11,30,586.0,232.0,2.1,18.4,655.0,408.42,307.14
2018,3,9,11,45,532.5,256.0,2.2,18.55,644.0,441.4,336.26
2018,3,9,12,0,479.0,280.0,2.3,18.7,633.0,468.88,359.97
2018,3,9,12,15,410.5,303.0,2.3,18.75,605.5,482.16,371.9
2018,3,9,12,30,342.0,326.0,2.3,18.8,578.0,484.56,374.86
2018,3,9,12,45,340.5,324.5,2.25,18.8,573.5,505.32,391.53
2018,3,9,13,0,339.0,323.0,2.2,18.8,569.0,524.91,406.98
2018,3,9,13,15,356.5,309.5,2.2,18.8,563.5,545.47,423.59
2018,3,9,13,30,374.0,296.0,2.2,18.8,558.0,565.36,439.69
2018,3,9,13,45,407.0,276.0,2.2,18.75,553.0,589.79,459.57
2018,3,9,14,0,440.0,256.0,2.2,18.7,548.0,628.03,489.2
2018,3,9,14,15,407.0,252.5,2.15,18.55,513.0,600.05,469.58
2018,3,9,14,30,374.0,249.0,2.1,18.4,478.0,583.54,458.35
2018,3,9,14,45,325.0,243.0,2.05,18.3,433.5,548.09,432.5
2018,3,9,15,0,276.0,237.0,2.0,18.2,389.0,510.0,404.4
2018,3,9,15,15,299.5,213.5,2.0,18.2,367.0,512.41,408.6
2018,3,9,15,30,323.0,190.0,2.0,18.2,345.0,512.87,411.13
2018,3,9,15,45,363.0,163.0,1.8,17.65,321.0,521.17,420.13
2018,3,9,16,0,403.0,136.0,1.6,17.1,297.0,547.1,441.74
2018,3,9,16,15,394.5,119.0,1.5,16.4,259.5,520.55,423.12
2018,3,9,16,30,386.0,102.0,1.4,15.7,222.0,491.94,402.57
2018,3,9,16,45,340.5,88.0,1.35,15.05,180.0,434.35,357.73
2018,3,9,17,0,295.0,74.0,1.3,14.4,138.0,376.84,311.07
2018,3,9,17,15,243.5,58.0,1.3,14.0,101.5,312.3,256.32
2018,3,9,17,30,192.0,42.0,1.3,13.6,65.0,249.59,199.31
2018,3,9,17,45,123.0,27.0,1.35,13.2,39.0,167.77,90.57
2018,3,9,18,0,54.0,12.0,1.4,12.8,13.0,49.09,0.0
2018,3,9,18,15,27.0,6.0,1.4,12.6,6.5,0.0,0.0
2018,3,9,18,30,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,9,18,45,0.0,0.0,1.45,12.2,0.0,0.0,0.0
2018,3,9,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,9,19,15,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,3,9,19,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,3,9,19,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,3,9,20,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,3,9,20,15,0.0,0.0,1.25,11.15,0.0,0.0,0.0
2018,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,3,9,20,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,3,9,21,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,3,9,21,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,3,9,21,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,3,9,21,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,3,9,22,0,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,3,9,22,15,0.0,0.0,1.2,10.35,0.0,0.0,0.0
2018,3,9,22,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,3,9,22,45,0.0,0.0,1.2,10.25,0.0,0.0,0.0
2018,3,9,23,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,3,9,23,15,0.0,0.0,1.15,10.15,0.0,0.0,0.0
2018,3,9,23,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,9,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,3,10,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,3,10,0,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,3,10,0,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,3,10,0,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,3,10,1,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,3,10,1,15,0.0,0.0,1.25,9.7,0.0,0.0,0.0
2018,3,10,1,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,3,10,1,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,3,10,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,3,10,2,15,0.0,0.0,1.35,9.6,0.0,0.0,0.0
2018,3,10,2,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,3,10,2,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,3,10,3,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,3,10,3,15,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,3,10,3,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,3,10,3,45,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,3,10,4,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,3,10,4,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,3,10,4,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,10,4,45,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,3,10,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,3,10,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,3,10,5,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,3,10,5,45,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,3,10,6,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,3,10,6,15,7.0,1.5,1.05,9.6,1.5,0.0,0.0
2018,3,10,6,30,14.0,3.0,1.0,9.9,3.0,2.56,0.0
2018,3,10,6,45,7.0,4.0,0.95,10.15,4.0,3.53,0.0
2018,3,10,7,0,0.0,5.0,0.9,10.4,5.0,4.1,0.0
2018,3,10,7,15,0.0,6.5,0.85,10.7,6.5,5.33,0.0
2018,3,10,7,30,0.0,8.0,0.8,11.0,8.0,6.57,0.29
2018,3,10,7,45,0.0,10.0,0.8,11.25,10.0,8.22,1.83
2018,3,10,8,0,0.0,12.0,0.8,11.5,12.0,9.87,3.34
2018,3,10,8,15,0.0,25.0,0.7,11.75,25.0,20.61,13.11
2018,3,10,8,30,0.0,38.0,0.6,12.0,38.0,31.39,22.8
2018,3,10,8,45,0.0,41.5,0.5,12.2,41.5,34.31,25.33
2018,3,10,9,0,0.0,45.0,0.4,12.4,45.0,37.23,27.85
2018,3,10,9,15,0.0,72.0,0.45,12.75,72.0,59.74,47.67
2018,3,10,9,30,0.0,99.0,0.5,13.1,99.0,81.68,66.63
2018,3,10,9,45,3.0,140.5,0.55,13.4,142.5,112.91,93.32
2018,3,10,10,0,6.0,182.0,0.6,13.7,186.0,143.4,113.55
2018,3,10,10,15,9.5,196.5,0.65,13.9,203.0,155.93,123.02
2018,3,10,10,30,13.0,211.0,0.7,14.1,220.0,169.05,133.04
2018,3,10,10,45,8.0,185.5,0.75,14.3,191.0,151.29,118.73
2018,3,10,11,0,3.0,160.0,0.8,14.5,162.0,131.6,102.93
2018,3,10,11,15,3.0,161.0,0.85,14.6,163.0,133.07,104.09
2018,3,10,11,30,3.0,162.0,0.9,14.7,164.0,134.52,105.18
2018,3,10,11,45,5.5,182.5,0.9,14.8,186.5,152.73,119.73
2018,3,10,12,0,8.0,203.0,0.9,14.9,209.0,171.48,134.61
2018,3,10,12,15,9.0,215.5,0.9,14.95,222.0,183.47,144.08
2018,3,10,12,30,10.0,228.0,0.9,15.0,235.0,195.81,153.84
2018,3,10,12,45,10.5,230.0,0.85,15.05,237.5,199.34,156.6
2018,3,10,13,0,11.0,232.0,0.8,15.1,240.0,202.97,159.49
2018,3,10,13,15,8.5,216.0,0.75,15.1,222.0,188.91,148.41
2018,3,10,13,30,6.0,200.0,0.7,15.1,204.0,174.33,136.95
2018,3,10,13,45,8.0,203.0,0.65,15.1,208.5,179.7,141.48
2018,3,10,14,0,10.0,206.0,0.6,15.1,213.0,185.39,146.22
2018,3,10,14,15,7.0,190.0,0.55,15.05,194.5,169.73,133.83
2018,3,10,14,30,4.0,174.0,0.5,15.0,176.0,153.68,121.17
2018,3,10,14,45,9.0,176.5,0.45,14.95,181.5,161.71,128.16
2018,3,10,15,0,14.0,179.0,0.4,14.9,187.0,170.39,135.59
2018,3,10,15,15,16.5,172.0,0.4,14.9,180.5,167.99,134.08
2018,3,10,15,30,19.0,165.0,0.4,14.9,174.0,165.85,132.86
2018,3,10,15,45,20.5,155.5,0.4,14.6,164.5,160.49,129.13
2018,3,10,16,0,22.0,146.0,0.4,14.3,155.0,155.48,125.64
2018,3,10,16,15,57.0,133.5,0.5,13.9,152.5,191.11,156.88
2018,3,10,16,30,92.0,121.0,0.6,13.5,150.0,228.57,189.04
2018,3,10,16,45,111.0,102.0,0.65,13.15,131.0,224.82,186.66
2018,3,10,17,0,130.0,83.0,0.7,12.8,112.0,219.6,182.56
2018,3,10,17,15,102.0,64.0,0.75,12.5,83.0,174.68,143.42
2018,3,10,17,30,74.0,45.0,0.8,12.2,54.0,129.73,102.84
2018,3,10,17,45,51.0,27.5,0.85,11.95,32.5,86.97,49.4
2018,3,10,18,0,28.0,10.0,0.9,11.7,11.0,28.75,0.0
2018,3,10,18,15,14.0,5.0,0.9,11.6,5.5,0.0,0.0
2018,3,10,18,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,10,18,45,0.0,0.0,0.95,11.4,0.0,0.0,0.0
2018,3,10,19,0,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,3,10,19,15,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,3,10,19,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,3,10,19,45,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,3,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,3,10,20,15,0.0,0.0,1.05,10.8,0.0,0.0,0.0
2018,3,10,20,30,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,3,10,20,45,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,3,10,21,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,10,21,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,10,21,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,3,10,21,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,10,22,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,3,10,22,15,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,3,10,22,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,3,10,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,3,10,23,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,10,23,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,3,10,23,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,3,10,23,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,3,11,0,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,3,11,0,15,0.0,0.0,1.15,8.65,0.0,0.0,0.0
2018,3,11,0,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,3,11,0,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,3,11,1,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,3,11,1,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,3,11,1,30,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,3,11,1,45,0.0,0.0,0.95,8.3,0.0,0.0,0.0
2018,3,11,2,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,3,11,2,15,0.0,0.0,0.85,8.3,0.0,0.0,0.0
2018,3,11,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,3,11,2,45,0.0,0.0,0.7,8.45,0.0,0.0,0.0
2018,3,11,3,0,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,3,11,3,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,3,11,3,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,3,11,3,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,3,11,4,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,3,11,4,15,0.0,0.0,0.4,8.45,0.0,0.0,0.0
2018,3,11,4,30,0.0,0.0,0.5,8.2,0.0,0.0,0.0
2018,3,11,4,45,0.0,0.0,0.55,7.95,0.0,0.0,0.0
2018,3,11,5,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,3,11,5,15,0.0,0.0,0.6,7.65,0.0,0.0,0.0
2018,3,11,5,30,0.0,0.0,0.6,7.6,0.0,0.0,0.0
2018,3,11,5,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,3,11,6,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,3,11,6,15,41.0,5.0,0.65,7.85,5.5,0.0,0.0
2018,3,11,6,30,82.0,10.0,0.7,8.3,11.0,8.54,0.0
2018,3,11,6,45,233.5,22.5,0.75,8.75,44.0,18.86,0.0
2018,3,11,7,0,385.0,35.0,0.8,9.2,77.0,29.07,19.21
2018,3,11,7,15,482.5,43.0,0.7,9.7,124.0,35.04,25.65
2018,3,11,7,30,580.0,51.0,0.6,10.2,171.0,41.05,31.47
2018,3,11,7,45,390.5,80.5,0.55,10.75,171.0,59.7,48.43
2018,3,11,8,0,201.0,110.0,0.5,11.3,171.0,79.9,66.43
2018,3,11,8,15,245.0,126.0,0.4,12.0,213.0,90.53,75.54
2018,3,11,8,30,289.0,142.0,0.3,12.7,255.0,100.89,84.18
2018,3,11,8,45,522.5,116.5,0.25,13.35,352.0,82.51,67.66
2018,3,11,9,0,756.0,91.0,0.2,14.0,449.0,71.86,58.05
2018,3,11,9,15,816.0,85.5,0.3,14.6,504.0,67.52,54.0
2018,3,11,9,30,876.0,80.0,0.4,15.2,559.0,72.32,57.91
2018,3,11,9,45,893.0,81.0,0.5,15.8,598.0,73.19,58.36
2018,3,11,10,0,910.0,82.0,0.6,16.4,637.0,105.7,61.08
2018,3,11,10,15,910.0,87.0,0.75,16.95,666.0,165.35,92.58
2018,3,11,10,30,910.0,92.0,0.9,17.5,695.0,224.62,136.6
2018,3,11,10,45,843.0,120.5,1.1,18.05,695.0,279.37,185.4
2018,3,11,11,0,776.0,149.0,1.3,18.6,695.0,329.0,231.3
2018,3,11,11,15,854.0,123.0,1.45,18.95,736.5,387.91,280.19
2018,3,11,11,30,932.0,97.0,1.6,19.3,778.0,450.82,332.37
2018,3,11,11,45,932.5,98.5,1.75,19.65,787.0,503.44,377.25
2018,3,11,12,0,933.0,100.0,1.9,20.0,796.0,554.36,419.66
2018,3,11,12,15,831.5,143.0,2.0,20.15,763.5,585.05,445.85
2018,3,11,12,30,730.0,186.0,2.1,20.3,731.0,606.31,463.71
2018,3,11,12,45,741.5,178.5,2.15,20.4,727.5,645.08,494.28
2018,3,11,13,0,753.0,171.0,2.2,20.5,724.0,682.26,523.09
2018,3,11,13,15,807.5,145.0,2.15,20.55,727.5,727.67,557.61
2018,3,11,13,30,862.0,119.0,2.1,20.6,731.0,774.94,592.74
2018,3,11,13,45,857.5,116.0,2.1,20.65,708.5,799.17,609.74
2018,3,11,14,0,853.0,113.0,2.1,20.7,686.0,819.99,624.65
2018,3,11,14,15,827.0,114.5,2.0,20.65,650.0,824.51,627.84
2018,3,11,14,30,801.0,116.0,1.9,20.6,614.0,824.79,628.34
2018,3,11,14,45,824.0,102.0,1.8,20.55,588.0,845.89,643.3
2018,3,11,15,0,847.0,88.0,1.7,20.5,562.0,863.36,655.57
2018,3,11,15,15,833.5,84.0,1.7,20.5,521.0,857.3,652.87
2018,3,11,15,30,820.0,80.0,1.7,20.5,480.0,847.58,648.0
2018,3,11,15,45,803.0,76.5,1.35,20.2,436.5,831.9,635.71
2018,3,11,16,0,786.0,73.0,1.0,19.9,393.0,812.89,620.46
2018,3,11,16,15,745.0,68.5,0.9,19.5,341.0,768.44,590.87
2018,3,11,16,30,704.0,64.0,0.8,19.1,289.0,721.52,558.81
2018,3,11,16,45,651.0,58.5,0.7,18.65,238.5,667.83,520.54
2018,3,11,17,0,598.0,53.0,0.6,18.2,188.0,607.6,475.37
2018,3,11,17,15,504.0,45.5,0.65,17.9,139.0,511.19,401.89
2018,3,11,17,30,410.0,38.0,0.7,17.6,90.0,417.16,324.44
2018,3,11,17,45,263.5,26.5,0.7,17.3,54.0,276.99,173.31
2018,3,11,18,0,117.0,15.0,0.7,17.0,18.0,97.56,0.0
2018,3,11,18,15,58.5,7.5,0.7,16.85,9.0,0.0,0.0
2018,3,11,18,30,0.0,0.0,0.7,16.7,0.0,0.0,0.0
2018,3,11,18,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2018,3,11,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,3,11,19,15,0.0,0.0,0.6,16.15,0.0,0.0,0.0
2018,3,11,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,3,11,19,45,0.0,0.0,0.6,15.85,0.0,0.0,0.0
2018,3,11,20,0,0.0,0.0,0.6,15.7,0.0,0.0,0.0
2018,3,11,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,3,11,20,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,3,11,20,45,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,3,11,21,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,3,11,21,15,0.0,0.0,0.65,14.55,0.0,0.0,0.0
2018,3,11,21,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,3,11,21,45,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,3,11,22,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,3,11,22,15,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,3,11,22,30,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,3,11,22,45,0.0,0.0,0.85,12.85,0.0,0.0,0.0
2018,3,11,23,0,0.0,0.0,0.9,12.6,0.0,0.0,0.0
2018,3,11,23,15,0.0,0.0,0.95,12.55,0.0,0.0,0.0
2018,3,11,23,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,3,11,23,45,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,3,12,0,0,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,3,12,0,15,0.0,0.0,0.95,12.2,0.0,0.0,0.0
2018,3,12,0,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,3,12,0,45,0.0,0.0,0.9,11.95,0.0,0.0,0.0
2018,3,12,1,0,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,12,1,15,0.0,0.0,0.85,11.85,0.0,0.0,0.0
2018,3,12,1,30,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,1,45,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,0,0.0,0.0,0.8,11.9,0.0,0.0,0.0
2018,3,12,2,15,0.0,0.0,0.75,11.9,0.0,0.0,0.0
2018,3,12,2,30,0.0,0.0,0.7,11.9,0.0,0.0,0.0
2018,3,12,2,45,0.0,0.0,0.65,11.9,0.0,0.0,0.0
2018,3,12,3,0,0.0,0.0,0.6,11.9,0.0,0.0,0.0
2018,3,12,3,15,0.0,0.0,0.6,11.8,0.0,0.0,0.0
2018,3,12,3,30,0.0,0.0,0.6,11.7,0.0,0.0,0.0
2018,3,12,3,45,0.0,0.0,0.6,11.55,0.0,0.0,0.0
2018,3,12,4,0,0.0,0.0,0.6,11.4,0.0,0.0,0.0
2018,3,12,4,15,0.0,0.0,0.65,11.15,0.0,0.0,0.0
2018,3,12,4,30,0.0,0.0,0.7,10.9,0.0,0.0,0.0
2018,3,12,4,45,0.0,0.0,0.8,10.65,0.0,0.0,0.0
2018,3,12,5,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,3,12,5,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,3,12,5,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,3,12,5,45,0.0,0.0,0.95,10.25,0.0,0.0,0.0
2018,3,12,6,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,12,6,15,33.5,5.0,1.05,10.75,5.5,0.0,0.0
2018,3,12,6,30,67.0,10.0,1.1,11.3,11.0,8.54,0.0
2018,3,12,6,45,160.5,24.0,1.15,11.85,39.0,18.67,1.86
2018,3,12,7,0,254.0,38.0,1.2,12.4,67.0,29.35,19.37
2018,3,12,7,15,363.0,49.0,1.3,12.95,113.5,39.49,29.24
2018,3,12,7,30,472.0,60.0,1.4,13.5,160.0,47.72,36.94
2018,3,12,7,45,560.0,63.5,1.5,14.0,213.0,49.63,38.82
2018,3,12,8,0,648.0,67.0,1.6,14.5,266.0,51.84,40.77
2018,3,12,8,15,690.0,71.5,1.75,15.45,316.0,54.51,42.94
2018,3,12,8,30,732.0,76.0,1.9,16.4,366.0,62.32,49.55
2018,3,12,8,45,763.0,78.5,2.05,17.35,413.5,63.54,50.27
2018,3,12,9,0,794.0,81.0,2.2,18.3,461.0,64.8,51.02
2018,3,12,9,15,814.5,83.0,2.3,18.95,503.5,65.58,51.4
2018,3,12,9,30,835.0,85.0,2.4,19.6,546.0,66.38,51.8
2018,3,12,9,45,850.0,87.5,2.55,20.3,584.0,67.44,52.42
2018,3,12,10,0,865.0,90.0,2.7,21.0,622.0,112.32,64.75
2018,3,12,10,15,875.0,91.0,2.75,21.35,652.5,167.93,94.38
2018,3,12,10,30,885.0,92.0,2.8,21.7,683.0,224.17,136.17
2018,3,12,10,45,859.5,106.5,2.9,22.05,697.5,276.36,181.55
2018,3,12,11,0,834.0,121.0,3.0,22.4,712.0,332.67,231.55
2018,3,12,11,15,872.0,107.5,3.05,22.6,738.0,389.28,280.09
2018,3,12,11,30,910.0,94.0,3.1,22.8,764.0,443.61,326.69
2018,3,12,11,45,912.0,94.5,3.1,23.0,772.5,494.85,370.44
2018,3,12,12,0,914.0,95.0,3.1,23.2,781.0,544.54,411.77
2018,3,12,12,15,838.0,124.0,3.1,23.3,753.5,575.56,438.11
2018,3,12,12,30,762.0,153.0,3.1,23.4,726.0,598.94,457.55
2018,3,12,12,45,435.0,226.5,3.15,23.55,553.0,492.22,378.71
2018,3,12,13,0,108.0,300.0,3.2,23.7,380.0,344.21,264.59
2018,3,12,13,15,59.5,254.0,3.15,23.6,298.0,266.87,205.91
2018,3,12,13,30,11.0,208.0,3.1,23.5,216.0,185.12,141.96
2018,3,12,13,45,33.5,242.0,3.1,23.4,265.0,245.53,190.0
2018,3,12,14,0,56.0,276.0,3.1,23.3,314.0,301.69,234.09
2018,3,12,14,15,70.5,274.0,3.1,23.2,319.5,317.7,247.21
2018,3,12,14,30,85.0,272.0,3.1,23.1,325.0,334.56,261.21
2018,3,12,14,45,45.0,184.5,3.1,23.0,212.5,212.58,166.37
2018,3,12,15,0,5.0,97.0,3.1,22.9,100.0,85.41,64.2
2018,3,12,15,15,26.5,135.5,3.1,22.9,149.0,150.7,118.02
2018,3,12,15,30,48.0,174.0,3.1,22.9,198.0,215.69,170.84
2018,3,12,15,45,33.5,142.5,2.95,22.3,158.5,170.45,134.9
2018,3,12,16,0,19.0,111.0,2.8,21.7,119.0,124.5,97.86
2018,3,12,16,15,116.5,110.5,2.55,20.95,149.0,229.32,187.26
2018,3,12,16,30,214.0,110.0,2.3,20.2,179.0,336.21,275.75
2018,3,12,16,45,120.5,79.0,2.05,19.5,116.5,198.21,162.63
2018,3,12,17,0,27.0,48.0,1.8,18.8,54.0,67.27,51.78
2018,3,12,17,15,18.0,40.5,1.85,18.3,44.0,53.2,39.41
2018,3,12,17,30,9.0,33.0,1.9,17.8,34.0,40.43,27.7
2018,3,12,17,45,4.5,20.5,1.95,17.3,21.0,20.34,8.37
2018,3,12,18,0,0.0,8.0,2.0,16.8,8.0,6.83,0.0
2018,3,12,18,15,0.0,4.0,2.15,16.65,4.0,0.0,0.0
2018,3,12,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,3,12,18,45,0.0,0.0,2.5,16.35,0.0,0.0,0.0
2018,3,12,19,0,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,3,12,19,15,0.0,0.0,2.5,16.05,0.0,0.0,0.0
2018,3,12,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,3,12,19,45,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,3,12,20,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,3,12,20,15,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,3,12,20,30,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,3,12,20,45,0.0,0.0,1.25,15.15,0.0,0.0,0.0
2018,3,12,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,3,12,21,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2018,3,12,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,3,12,21,45,0.0,0.0,1.15,14.95,0.0,0.0,0.0
2018,3,12,22,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,3,12,22,15,0.0,0.0,1.45,15.05,0.0,0.0,0.0
2018,3,12,22,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,3,12,22,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,12,23,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,3,12,23,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,3,12,23,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,3,12,23,45,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,3,13,0,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,3,13,0,15,0.0,0.0,2.7,15.25,0.0,0.0,0.0
2018,3,13,0,30,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,3,13,0,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,3,13,1,0,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,3,13,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,3,13,1,30,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,3,13,1,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,3,13,2,0,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,3,13,2,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,3,13,2,30,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,3,13,2,45,0.0,0.0,1.85,13.45,0.0,0.0,0.0
2018,3,13,3,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,3,13,3,15,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,3,13,3,30,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,3,13,3,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,3,13,4,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,3,13,4,15,0.0,0.0,2.65,14.15,0.0,0.0,0.0
2018,3,13,4,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,3,13,4,45,0.0,0.0,2.75,14.25,0.0,0.0,0.0
2018,3,13,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,3,13,5,15,0.0,0.0,2.75,14.3,0.0,0.0,0.0
2018,3,13,5,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,3,13,5,45,0.0,0.0,2.65,14.25,0.0,0.0,0.0
2018,3,13,6,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,3,13,6,15,6.0,1.5,2.6,14.3,1.5,0.0,0.0
2018,3,13,6,30,12.0,3.0,2.6,14.4,3.0,2.56,0.0
2018,3,13,6,45,6.0,4.5,2.55,14.45,4.5,3.96,0.0
2018,3,13,7,0,0.0,6.0,2.5,14.5,6.0,4.92,0.0
2018,3,13,7,15,0.0,7.0,2.6,14.45,7.0,5.74,0.0
2018,3,13,7,30,0.0,8.0,2.7,14.4,8.0,6.57,0.21
2018,3,13,7,45,0.0,10.5,2.8,14.35,10.5,8.63,2.1
2018,3,13,8,0,0.0,13.0,2.9,14.3,13.0,10.7,3.97
2018,3,13,8,15,0.0,15.0,3.05,14.15,15.0,12.35,5.46
2018,3,13,8,30,0.0,17.0,3.2,14.0,17.0,14.01,6.93
2018,3,13,8,45,0.0,21.0,3.3,13.8,21.0,17.33,9.87
2018,3,13,9,0,0.0,25.0,3.4,13.6,25.0,20.65,12.81
2018,3,13,9,15,0.0,33.0,3.5,13.65,33.0,27.3,18.66
2018,3,13,9,30,0.0,41.0,3.6,13.7,41.0,33.96,24.49
2018,3,13,9,45,0.0,56.5,3.75,13.75,56.5,46.87,35.79
2018,3,13,10,0,0.0,72.0,3.9,13.8,72.0,59.83,44.84
2018,3,13,10,15,0.0,83.0,4.0,14.0,83.0,69.05,52.41
2018,3,13,10,30,0.0,94.0,4.1,14.2,94.0,78.3,59.96
2018,3,13,10,45,2.5,132.0,4.25,14.4,134.0,109.16,85.23
2018,3,13,11,0,5.0,170.0,4.4,14.6,174.0,140.14,110.39
2018,3,13,11,15,71.5,227.0,4.45,14.8,280.0,205.35,161.68
2018,3,13,11,30,138.0,284.0,4.5,15.0,386.0,280.4,221.08
2018,3,13,11,45,205.0,312.0,4.55,15.25,465.5,344.58,271.92
2018,3,13,12,0,272.0,340.0,4.6,15.5,545.0,418.04,329.97
2018,3,13,12,15,228.5,340.5,4.65,15.65,513.0,412.82,326.86
2018,3,13,12,30,185.0,341.0,4.7,15.8,481.0,404.55,321.02
2018,3,13,12,45,136.5,328.5,4.75,15.95,431.0,377.57,300.14
2018,3,13,13,0,88.0,316.0,4.8,16.1,381.0,336.56,267.78
2018,3,13,13,15,93.0,294.0,4.75,16.1,361.5,327.75,261.62
2018,3,13,13,30,98.0,272.0,4.7,16.1,342.0,329.89,264.0
2018,3,13,13,45,201.5,284.5,4.7,16.1,423.0,431.12,346.46
2018,3,13,14,0,305.0,297.0,4.7,16.1,504.0,553.45,443.35
2018,3,13,14,15,317.0,280.0,4.6,16.1,487.0,560.45,449.52
2018,3,13,14,30,329.0,263.0,4.5,16.1,470.0,565.95,455.1
2018,3,13,14,45,343.0,244.5,4.45,16.1,449.5,569.91,459.81
2018,3,13,15,0,357.0,226.0,4.4,16.1,429.0,572.11,463.26
2018,3,13,15,15,372.0,205.5,4.4,16.1,403.0,570.95,464.44
2018,3,13,15,30,387.0,185.0,4.4,16.1,377.0,567.63,464.03
2018,3,13,15,45,344.5,173.0,4.1,15.7,331.5,521.43,428.55
2018,3,13,16,0,302.0,161.0,3.8,15.3,286.0,473.92,391.84
2018,3,13,16,15,252.5,143.0,3.35,14.75,238.5,411.4,342.32
2018,3,13,16,30,203.0,125.0,2.9,14.2,191.0,348.36,291.22
2018,3,13,16,45,177.5,105.5,2.5,13.65,156.0,303.73,254.63
2018,3,13,17,0,152.0,86.0,2.1,13.1,121.0,258.66,216.49
2018,3,13,17,15,122.0,67.0,1.9,12.45,90.5,194.47,161.6
2018,3,13,17,30,92.0,48.0,1.7,11.8,60.0,147.2,119.09
2018,3,13,17,45,62.0,31.0,1.5,11.15,37.5,103.38,70.4
2018,3,13,18,0,32.0,14.0,1.3,10.5,15.0,35.29,0.0
2018,3,13,18,15,16.0,7.0,1.2,10.45,7.5,0.0,0.0
2018,3,13,18,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,3,13,18,45,0.0,0.0,1.05,10.3,0.0,0.0,0.0
2018,3,13,19,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,3,13,19,15,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,3,13,19,30,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,19,45,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,0,0.0,0.0,0.9,10.2,0.0,0.0,0.0
2018,3,13,20,15,0.0,0.0,0.85,10.2,0.0,0.0,0.0
2018,3,13,20,30,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,3,13,20,45,0.0,0.0,0.8,10.15,0.0,0.0,0.0
2018,3,13,21,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,3,13,21,15,0.0,0.0,0.8,10.05,0.0,0.0,0.0
2018,3,13,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2018,3,13,21,45,0.0,0.0,0.8,9.95,0.0,0.0,0.0
2018,3,13,22,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,3,13,22,15,0.0,0.0,0.8,9.85,0.0,0.0,0.0
2018,3,13,22,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,3,13,22,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,3,13,23,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,3,13,23,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,3,13,23,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,13,23,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,3,14,0,15,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,3,14,0,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,3,14,0,45,0.0,0.0,0.95,9.75,0.0,0.0,0.0
2018,3,14,1,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,3,14,1,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,3,14,1,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,3,14,1,45,0.0,0.0,1.15,9.55,0.0,0.0,0.0
2018,3,14,2,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,3,14,2,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,3,14,2,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,3,14,2,45,0.0,0.0,1.15,8.6,0.0,0.0,0.0
2018,3,14,3,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,3,14,3,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,3,14,3,30,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,3,14,3,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,3,14,4,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,3,14,4,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,3,14,4,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,3,14,4,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,3,14,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,3,14,5,15,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,3,14,5,30,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,5,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,3,14,6,15,5.0,2.0,1.25,7.85,2.0,0.0,0.0
2018,3,14,6,30,10.0,4.0,1.4,8.6,4.0,3.41,0.0
2018,3,14,6,45,5.0,11.0,1.6,9.3,11.0,9.29,0.31
2018,3,14,7,0,0.0,18.0,1.8,10.0,18.0,14.82,7.28
2018,3,14,7,15,0.0,25.0,1.95,10.35,25.0,20.6,12.82
2018,3,14,7,30,0.0,32.0,2.1,10.7,32.0,26.4,18.25
2018,3,14,7,45,1.5,50.5,2.2,11.0,51.0,41.79,32.27
2018,3,14,8,0,3.0,69.0,2.3,11.3,70.0,56.85,45.82
2018,3,14,8,15,22.0,109.5,2.4,11.4,118.5,84.72,70.67
2018,3,14,8,30,41.0,150.0,2.5,11.5,167.0,111.5,94.18
2018,3,14,8,45,36.5,134.0,2.65,11.65,150.5,102.62,86.01
2018,3,14,9,0,32.0,118.0,2.8,11.8,134.0,92.45,76.77
2018,3,14,9,15,16.0,89.5,2.9,11.8,97.5,72.09,58.6
2018,3,14,9,30,0.0,61.0,3.0,11.8,61.0,50.6,39.46
2018,3,14,9,45,0.0,61.0,3.1,11.8,61.0,50.63,39.39
2018,3,14,10,0,0.0,61.0,3.2,11.8,61.0,50.65,37.44
2018,3,14,10,15,0.0,63.5,3.3,11.8,63.5,52.76,39.14
2018,3,14,10,30,0.0,66.0,3.4,11.8,66.0,54.88,40.84
2018,3,14,10,45,0.5,75.0,3.45,11.8,75.5,62.54,47.19
2018,3,14,11,0,1.0,84.0,3.5,11.8,85.0,70.27,53.59
2018,3,14,11,15,77.0,195.5,3.5,11.85,253.0,182.48,144.66
2018,3,14,11,30,153.0,307.0,3.5,11.9,421.0,304.04,241.8
2018,3,14,11,45,218.0,285.0,3.5,11.95,449.5,330.66,263.36
2018,3,14,12,0,283.0,263.0,3.5,12.0,478.0,364.11,291.24
2018,3,14,12,15,199.0,277.0,3.45,12.05,428.0,349.06,280.12
2018,3,14,12,30,115.0,291.0,3.4,12.1,378.0,321.52,258.22
2018,3,14,12,45,308.0,280.0,3.35,12.2,511.0,453.12,364.82
2018,3,14,13,0,501.0,269.0,3.3,12.3,644.0,603.86,482.98
2018,3,14,13,15,584.5,229.5,3.25,12.35,658.0,654.27,522.99
2018,3,14,13,30,668.0,190.0,3.2,12.4,672.0,712.01,568.68
2018,3,14,13,45,460.0,234.5,3.2,12.5,561.5,613.15,492.03
2018,3,14,14,0,252.0,279.0,3.2,12.6,451.0,493.32,397.58
2018,3,14,14,15,453.0,219.5,3.15,12.65,512.5,628.87,507.55
2018,3,14,14,30,654.0,160.0,3.1,12.7,574.0,761.05,610.64
2018,3,14,14,45,771.5,119.0,3.05,12.8,580.0,828.24,659.7
2018,3,14,15,0,889.0,78.0,3.0,12.9,586.0,888.42,703.61
2018,3,14,15,15,871.5,76.0,3.0,12.9,543.0,880.75,699.31
2018,3,14,15,30,854.0,74.0,3.0,12.9,500.0,869.48,693.1
2018,3,14,15,45,829.0,71.5,2.9,12.75,452.5,856.86,685.61
2018,3,14,16,0,804.0,69.0,2.8,12.6,405.0,831.57,668.74
2018,3,14,16,15,766.0,66.0,2.5,12.15,354.0,791.06,639.61
2018,3,14,16,30,728.0,63.0,2.2,11.7,303.0,748.0,607.76
2018,3,14,16,45,681.5,57.5,1.9,11.3,252.5,692.29,564.9
2018,3,14,17,0,635.0,52.0,1.6,10.9,202.0,635.09,518.87
2018,3,14,17,15,552.5,45.0,1.6,10.3,152.5,554.34,454.19
