Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,22,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,10.9,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,10.75,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,10.45,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,10.3,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,10.3,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,10.35,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,5,14,4,45,5.5,2.0,2.85,10.45,2.0,0.0,0.0
2018,5,14,5,0,11.0,4.0,2.8,10.5,4.0,3.41,0.0
2018,5,14,5,15,59.5,14.5,2.9,10.8,19.5,11.62,0.0
2018,5,14,5,30,108.0,25.0,3.0,11.1,35.0,19.21,9.54
2018,5,14,5,45,155.0,34.5,3.1,11.4,58.5,26.22,17.35
2018,5,14,6,0,202.0,44.0,3.2,11.7,82.0,33.08,23.92
2018,5,14,6,15,117.5,47.0,3.15,12.15,70.5,36.49,27.21
2018,5,14,6,30,33.0,50.0,3.1,12.6,59.0,41.76,32.02
2018,5,14,6,45,31.5,88.0,3.1,13.0,98.0,69.77,57.03
2018,5,14,7,0,30.0,126.0,3.1,13.4,137.0,95.79,79.85
2018,5,14,7,15,201.0,144.0,3.05,13.9,237.0,100.82,83.87
2018,5,14,7,30,372.0,162.0,3.0,14.4,337.0,107.75,89.48
2018,5,14,7,45,395.5,175.0,3.0,14.9,379.5,114.04,94.44
2018,5,14,8,0,419.0,188.0,3.0,15.4,422.0,119.95,99.03
2018,5,14,8,15,513.5,177.0,3.0,15.9,489.0,112.66,92.26
2018,5,14,8,30,608.0,166.0,3.0,16.4,556.0,102.89,83.47
2018,5,14,8,45,697.5,149.5,3.05,16.85,626.0,91.28,73.19
2018,5,14,9,0,787.0,133.0,3.1,17.3,696.0,111.53,71.37
2018,5,14,9,15,811.0,131.5,3.2,17.75,739.0,160.17,93.29
2018,5,14,9,30,835.0,130.0,3.3,18.2,782.0,211.82,128.93
2018,5,14,9,45,817.0,145.0,3.4,18.65,805.5,268.08,175.9
2018,5,14,10,0,799.0,160.0,3.5,19.1,829.0,322.58,223.65
2018,5,14,10,15,827.5,150.5,3.65,19.4,862.5,373.6,267.99
2018,5,14,10,30,856.0,141.0,3.8,19.7,896.0,430.69,316.92
2018,5,14,10,45,861.0,142.5,3.95,20.0,916.0,482.52,361.51
2018,5,14,11,0,866.0,144.0,4.1,20.3,936.0,533.99,404.74
2018,5,14,11,15,869.5,144.0,4.25,20.45,948.5,583.08,445.39
2018,5,14,11,30,873.0,144.0,4.4,20.6,961.0,631.28,484.49
2018,5,14,11,45,874.5,144.0,4.55,20.8,966.0,677.11,521.0
2018,5,14,12,0,876.0,144.0,4.7,21.0,971.0,721.51,555.73
2018,5,14,12,15,874.0,144.5,4.8,21.0,967.5,762.13,587.33
2018,5,14,12,30,872.0,145.0,4.9,21.0,964.0,800.65,616.56
2018,5,14,12,45,868.0,146.5,5.0,21.0,954.0,836.1,642.37
2018,5,14,13,0,864.0,148.0,5.1,21.0,944.0,869.0,666.4
2018,5,14,13,15,860.5,146.5,5.15,20.85,926.5,896.99,687.12
2018,5,14,13,30,857.0,145.0,5.2,20.7,909.0,922.02,705.87
2018,5,14,13,45,852.0,142.5,5.25,20.55,884.5,941.65,720.97
2018,5,14,14,0,847.0,140.0,5.3,20.4,860.0,970.69,742.83
2018,5,14,14,15,840.0,137.5,5.3,20.2,830.0,982.13,752.27
2018,5,14,14,30,833.0,135.0,5.3,20.0,800.0,990.08,759.55
2018,5,14,14,45,823.0,132.0,5.35,19.75,763.0,991.01,762.63
2018,5,14,15,0,813.0,129.0,5.4,19.5,726.0,988.43,763.45
2018,5,14,15,15,798.0,126.0,5.4,19.5,684.0,977.36,757.34
2018,5,14,15,30,783.0,123.0,5.4,19.5,642.0,962.91,749.02
2018,5,14,15,45,766.0,118.5,5.35,18.75,596.5,941.51,737.65
2018,5,14,16,0,749.0,114.0,5.3,18.0,551.0,923.77,728.92
2018,5,14,16,15,727.0,109.5,5.2,17.5,503.0,891.9,708.77
2018,5,14,16,30,705.0,105.0,5.1,17.0,455.0,857.61,686.68
2018,5,14,16,45,674.5,99.0,5.05,16.5,404.5,811.06,655.32
2018,5,14,17,0,644.0,93.0,5.0,16.0,354.0,762.97,622.05
2018,5,14,17,15,600.5,87.0,4.85,15.5,304.0,701.76,577.16
2018,5,14,17,30,557.0,81.0,4.7,15.0,254.0,640.32,530.6
2018,5,14,17,45,496.5,73.0,4.6,14.45,206.0,561.99,468.93
2018,5,14,18,0,436.0,65.0,4.5,13.9,158.0,485.21,405.81
2018,5,14,18,15,345.5,53.5,4.25,13.45,115.0,382.2,317.98
2018,5,14,18,30,255.0,42.0,4.0,13.0,72.0,290.28,233.76
2018,5,14,18,45,152.5,27.5,3.8,12.55,43.0,181.42,94.95
2018,5,14,19,0,50.0,13.0,3.6,12.1,14.0,44.45,0.0
2018,5,14,19,15,25.0,6.5,3.55,11.9,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.15,10.35,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.0,10.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,2.9,10.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,2.75,10.1,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,2.25,10.05,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,2.15,10.1,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.8,9.95,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.7,9.95,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.75,10.15,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,5,15,4,45,5.5,2.0,1.85,10.45,2.0,0.0,0.0
2018,5,15,5,0,11.0,4.0,1.9,10.6,4.0,3.41,0.0
2018,5,15,5,15,61.0,14.0,2.15,11.1,19.0,11.26,0.0
2018,5,15,5,30,111.0,24.0,2.4,11.6,34.0,18.45,9.14
2018,5,15,5,45,170.0,34.0,2.65,12.1,60.5,25.9,17.05
2018,5,15,6,0,229.0,44.0,2.9,12.6,87.0,33.21,23.96
2018,5,15,6,15,131.5,48.5,2.9,13.0,75.0,37.66,28.18
2018,5,15,6,30,34.0,53.0,2.9,13.4,63.0,44.06,33.98
2018,5,15,6,45,23.5,87.0,2.85,13.85,94.5,69.04,56.18
2018,5,15,7,0,13.0,121.0,2.8,14.3,126.0,95.47,79.28
2018,5,15,7,15,10.5,138.5,2.75,14.75,143.0,108.68,90.44
2018,5,15,7,30,8.0,156.0,2.7,15.2,160.0,121.78,101.32
2018,5,15,7,45,22.5,186.5,2.6,15.6,199.0,143.55,119.5
2018,5,15,8,0,37.0,217.0,2.5,16.0,238.0,155.43,128.98
2018,5,15,8,15,113.5,241.0,2.5,16.5,312.5,161.9,133.78
2018,5,15,8,30,190.0,265.0,2.5,17.0,387.0,175.97,144.92
2018,5,15,8,45,371.5,241.5,2.5,17.45,501.0,141.05,115.02
2018,5,15,9,0,553.0,218.0,2.5,17.9,615.0,147.38,103.73
2018,5,15,9,15,695.5,172.5,2.55,18.3,699.0,166.83,102.46
2018,5,15,9,30,838.0,127.0,2.6,18.7,783.0,211.82,128.34
2018,5,15,9,45,844.5,129.5,2.7,19.15,814.5,272.72,177.89
2018,5,15,10,0,851.0,132.0,2.8,19.6,846.0,325.64,223.55
2018,5,15,10,15,857.5,133.5,2.9,19.9,872.0,378.28,269.72
2018,5,15,10,30,864.0,135.0,3.0,20.2,898.0,431.06,315.57
2018,5,15,10,45,868.0,136.5,3.15,20.55,917.5,482.72,359.7
2018,5,15,11,0,872.0,138.0,3.3,20.9,937.0,533.9,402.33
2018,5,15,11,15,874.5,138.0,3.45,21.1,948.5,582.58,442.27
2018,5,15,11,30,877.0,138.0,3.6,21.3,960.0,630.24,480.46
2018,5,15,11,45,879.0,138.0,3.8,21.5,965.0,676.39,516.82
2018,5,15,12,0,881.0,138.0,4.0,21.7,970.0,721.14,551.42
2018,5,15,12,15,882.0,136.5,4.1,21.75,967.5,762.38,582.91
2018,5,15,12,30,883.0,135.0,4.2,21.8,965.0,801.65,611.75
2018,5,15,12,45,882.5,133.5,4.35,21.9,955.5,837.53,637.29
2018,5,15,13,0,882.0,132.0,4.5,22.0,946.0,870.9,661.27
2018,5,15,13,15,878.0,131.0,4.65,21.85,928.5,898.98,682.47
2018,5,15,13,30,874.0,130.0,4.8,21.7,911.0,924.05,701.75
2018,5,15,13,45,867.0,128.5,4.9,21.55,885.5,942.75,716.41
2018,5,15,14,0,860.0,127.0,5.0,21.4,860.0,958.1,728.96
2018,5,15,14,15,851.5,126.0,5.05,21.1,829.5,969.13,738.77
2018,5,15,14,30,843.0,125.0,5.1,20.8,799.0,976.77,746.44
2018,5,15,14,45,831.5,123.0,5.15,20.5,762.0,989.82,758.08
2018,5,15,15,0,820.0,121.0,5.2,20.2,725.0,986.77,758.66
2018,5,15,15,15,694.5,159.0,5.2,20.2,650.0,918.14,711.89
2018,5,15,15,30,569.0,197.0,5.2,20.2,575.0,828.53,649.51
2018,5,15,15,45,607.5,167.5,5.2,19.25,545.5,846.21,667.09
2018,5,15,16,0,646.0,138.0,5.2,18.3,516.0,850.37,674.44
2018,5,15,16,15,670.0,120.5,5.1,17.75,482.5,849.5,676.71
2018,5,15,16,30,694.0,103.0,5.0,17.2,449.0,844.52,676.03
2018,5,15,16,45,664.5,97.5,4.95,16.65,400.0,799.76,645.9
2018,5,15,17,0,635.0,92.0,4.9,16.1,351.0,753.49,614.09
2018,5,15,17,15,590.0,85.5,4.8,15.65,300.0,690.5,567.92
2018,5,15,17,30,545.0,79.0,4.7,15.2,249.0,627.48,520.2
2018,5,15,17,45,463.5,71.5,4.55,14.75,197.5,532.19,444.61
2018,5,15,18,0,382.0,64.0,4.4,14.3,146.0,434.96,364.61
2018,5,15,18,15,307.0,52.0,4.2,14.0,107.0,349.14,290.47
2018,5,15,18,30,232.0,40.0,4.0,13.7,68.0,269.01,216.85
2018,5,15,18,45,140.0,26.0,3.85,13.35,40.5,170.56,96.45
2018,5,15,19,0,48.0,12.0,3.7,13.0,13.0,42.31,0.0
2018,5,15,19,15,24.0,6.0,3.55,12.85,6.5,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.25,11.65,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.25,11.55,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,2.65,10.8,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,2.05,10.1,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,1.95,10.15,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,5,16,4,45,1.0,1.0,2.15,10.8,1.0,0.0,0.0
2018,5,16,5,0,2.0,2.0,2.2,11.0,2.0,1.71,0.0
2018,5,16,5,15,36.5,10.0,2.45,11.45,13.5,8.17,0.0
2018,5,16,5,30,71.0,18.0,2.7,11.9,25.0,14.56,6.16
2018,5,16,5,45,35.5,18.5,2.95,12.4,22.0,15.72,8.15
2018,5,16,6,0,0.0,19.0,3.2,12.9,19.0,15.63,8.3
2018,5,16,6,15,28.5,34.0,3.2,13.35,42.0,28.07,19.57
2018,5,16,6,30,57.0,49.0,3.2,13.8,65.0,39.76,30.08
2018,5,16,6,45,154.0,92.0,3.2,14.25,148.0,67.66,54.87
2018,5,16,7,0,251.0,135.0,3.2,14.7,231.0,96.15,79.76
2018,5,16,7,15,241.5,151.0,3.2,15.15,254.0,105.59,87.61
2018,5,16,7,30,232.0,167.0,3.2,15.6,277.0,114.56,94.95
2018,5,16,7,45,225.0,181.0,3.15,16.05,297.5,121.94,100.81
2018,5,16,8,0,218.0,195.0,3.1,16.5,318.0,128.92,106.26
2018,5,16,8,15,289.5,217.0,3.15,16.9,395.0,141.35,116.33
2018,5,16,8,30,361.0,239.0,3.2,17.3,472.0,153.33,125.91
2018,5,16,8,45,449.5,234.0,3.2,17.7,544.0,138.31,112.72
2018,5,16,9,0,538.0,229.0,3.2,18.1,616.0,153.85,108.7
2018,5,16,9,15,577.0,228.0,3.25,18.4,663.0,190.22,125.57
2018,5,16,9,30,616.0,227.0,3.3,18.7,710.0,232.91,154.64
2018,5,16,9,45,527.5,277.5,3.4,19.0,703.5,288.02,202.63
2018,5,16,10,0,439.0,328.0,3.5,19.3,697.0,330.96,241.51
2018,5,16,10,15,500.0,317.0,3.55,19.45,749.5,376.26,277.64
2018,5,16,10,30,561.0,306.0,3.6,19.6,802.0,427.75,319.03
2018,5,16,10,45,704.0,233.5,3.6,19.75,870.0,474.65,356.72
2018,5,16,11,0,847.0,161.0,3.6,19.9,938.0,538.39,407.83
2018,5,16,11,15,844.0,164.0,3.55,20.0,947.0,586.87,447.24
2018,5,16,11,30,841.0,167.0,3.5,20.1,956.0,634.02,484.58
2018,5,16,11,45,833.0,172.0,3.45,20.2,957.0,678.06,518.58
2018,5,16,12,0,825.0,177.0,3.4,20.3,958.0,720.07,550.22
2018,5,16,12,15,853.5,162.5,3.4,20.4,968.0,770.3,587.77
2018,5,16,12,30,882.0,148.0,3.4,20.5,978.0,811.96,618.44
2018,5,16,12,45,831.5,171.0,3.45,20.6,947.0,838.8,637.09
2018,5,16,13,0,781.0,194.0,3.5,20.7,916.0,852.01,646.41
2018,5,16,13,15,736.5,210.5,3.6,20.75,881.0,867.4,657.81
2018,5,16,13,30,692.0,227.0,3.7,20.8,846.0,871.82,661.25
2018,5,16,13,45,715.0,210.5,3.75,20.8,835.0,902.31,683.74
2018,5,16,14,0,738.0,194.0,3.8,20.8,824.0,930.25,703.84
2018,5,16,14,15,749.0,180.5,3.85,20.65,800.0,946.89,716.72
2018,5,16,14,30,760.0,167.0,3.9,20.5,776.0,952.25,722.11
2018,5,16,14,45,796.0,146.0,3.95,20.35,757.5,979.94,743.08
2018,5,16,15,0,832.0,125.0,4.0,20.2,739.0,1003.73,761.37
2018,5,16,15,15,817.5,122.0,4.0,20.2,696.5,993.18,755.64
2018,5,16,15,30,803.0,119.0,4.0,20.2,654.0,979.22,747.96
2018,5,16,15,45,785.5,115.0,4.1,19.7,608.0,957.8,737.22
2018,5,16,16,0,768.0,111.0,4.2,19.2,562.0,933.29,724.25
2018,5,16,16,15,747.0,106.0,4.2,18.8,513.0,907.78,709.62
2018,5,16,16,30,726.0,101.0,4.2,18.4,464.0,873.53,688.5
2018,5,16,16,45,697.0,95.5,4.2,18.0,413.5,828.7,659.28
2018,5,16,17,0,668.0,90.0,4.2,17.6,363.0,782.25,628.15
2018,5,16,17,15,628.0,83.5,4.15,17.1,312.5,723.09,586.43
2018,5,16,17,30,588.0,77.0,4.1,16.6,262.0,663.58,542.9
2018,5,16,17,45,531.5,69.0,4.05,16.05,213.5,588.0,484.9
2018,5,16,18,0,475.0,61.0,4.0,15.5,165.0,513.96,425.35
2018,5,16,18,15,390.0,51.0,3.8,14.95,121.5,417.14,344.26
2018,5,16,18,30,305.0,41.0,3.6,14.4,78.0,325.33,262.26
2018,5,16,18,45,192.0,27.5,3.4,13.85,47.0,211.47,128.27
2018,5,16,19,0,79.0,14.0,3.2,13.3,16.0,64.79,0.0
2018,5,16,19,15,39.5,7.0,3.1,13.05,8.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,2.15,11.45,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,2.0,11.15,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.85,10.9,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.8,10.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.75,10.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.7,10.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.65,10.35,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.45,9.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.4,9.45,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.4,9.35,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.6,9.8,0.0,0.0,0.0
2018,5,17,4,45,17.0,4.0,1.65,10.05,4.0,0.0,0.0
2018,5,17,5,0,34.0,8.0,1.7,10.3,8.0,6.83,0.0
2018,5,17,5,15,131.0,22.0,2.05,11.0,33.0,17.13,0.0
2018,5,17,5,30,228.0,36.0,2.4,11.7,58.0,27.84,17.14
2018,5,17,5,45,321.5,47.0,2.7,12.35,98.0,36.15,26.07
2018,5,17,6,0,415.0,58.0,3.0,13.0,138.0,46.4,35.65
2018,5,17,6,15,479.5,65.5,3.05,13.65,184.5,51.28,40.24
2018,5,17,6,30,544.0,73.0,3.1,14.3,231.0,56.11,44.58
2018,5,17,6,45,590.0,79.0,3.15,14.9,280.5,59.53,47.5
2018,5,17,7,0,636.0,85.0,3.2,15.5,330.0,62.88,50.25
2018,5,17,7,15,669.0,90.5,3.15,16.05,380.5,65.63,52.4
2018,5,17,7,30,702.0,96.0,3.1,16.6,431.0,68.25,54.4
2018,5,17,7,45,726.5,100.0,3.05,17.2,479.5,69.64,55.28
2018,5,17,8,0,751.0,104.0,3.0,17.8,528.0,77.78,61.97
2018,5,17,8,15,770.0,107.5,3.0,18.2,574.5,78.72,62.47
2018,5,17,8,30,789.0,111.0,3.0,18.6,621.0,79.58,62.91
2018,5,17,8,45,804.5,113.0,2.95,19.05,663.5,79.32,62.4
2018,5,17,9,0,820.0,115.0,2.9,19.5,706.0,106.23,63.49
2018,5,17,9,15,832.5,117.0,2.95,19.95,744.5,157.54,88.73
2018,5,17,9,30,845.0,119.0,3.0,20.4,783.0,219.43,133.31
2018,5,17,9,45,855.5,119.5,3.0,20.8,816.0,271.61,175.84
2018,5,17,10,0,866.0,120.0,3.0,21.2,849.0,324.71,221.48
2018,5,17,10,15,872.0,121.5,3.1,21.55,875.0,377.7,267.8
2018,5,17,10,30,878.0,123.0,3.2,21.9,901.0,430.77,313.7
2018,5,17,10,45,881.5,124.0,3.3,22.25,919.5,482.3,357.49
2018,5,17,11,0,885.0,125.0,3.4,22.6,938.0,533.25,399.69
2018,5,17,11,15,887.5,125.5,3.5,22.85,950.0,582.56,439.69
2018,5,17,11,30,890.0,126.0,3.6,23.1,962.0,630.85,477.87
2018,5,17,11,45,891.0,126.5,3.75,23.3,967.0,676.97,513.8
2018,5,17,12,0,892.0,127.0,3.9,23.5,972.0,721.59,547.88
2018,5,17,12,15,893.5,125.0,4.05,23.55,969.5,762.87,579.36
2018,5,17,12,30,895.0,123.0,4.2,23.6,967.0,802.16,607.78
2018,5,17,12,45,896.0,120.5,4.4,23.65,957.5,838.41,633.72
2018,5,17,13,0,897.0,118.0,4.6,23.7,948.0,872.16,658.27
2018,5,17,13,15,893.5,116.5,4.75,23.55,930.5,900.23,679.32
2018,5,17,13,30,890.0,115.0,4.9,23.4,913.0,925.24,698.43
2018,5,17,13,45,884.5,114.5,5.05,23.3,889.0,946.23,714.79
2018,5,17,14,0,879.0,114.0,5.2,23.2,865.0,963.96,729.08
2018,5,17,14,15,872.0,112.0,5.3,22.9,834.5,975.38,739.45
2018,5,17,14,30,865.0,110.0,5.4,22.6,804.0,983.35,747.65
2018,5,17,14,45,855.5,107.5,5.5,22.35,767.5,984.85,751.42
2018,5,17,15,0,846.0,105.0,5.6,22.1,731.0,982.9,752.97
2018,5,17,15,15,832.5,103.0,5.6,22.1,689.5,974.11,748.48
2018,5,17,15,30,819.0,101.0,5.6,22.1,648.0,974.25,750.45
2018,5,17,15,45,803.5,97.5,5.6,21.3,603.0,955.18,741.29
2018,5,17,16,0,788.0,94.0,5.6,20.5,558.0,933.04,730.0
2018,5,17,16,15,766.0,91.0,5.55,19.95,510.0,902.2,711.28
2018,5,17,16,30,744.0,88.0,5.5,19.4,462.0,868.85,690.5
2018,5,17,16,45,714.5,84.0,5.4,18.9,412.0,824.74,660.96
2018,5,17,17,0,685.0,80.0,5.3,18.4,362.0,784.93,634.03
2018,5,17,17,15,644.5,75.5,5.15,17.85,312.0,727.7,592.87
2018,5,17,17,30,604.0,71.0,5.0,17.3,262.0,670.2,550.16
2018,5,17,17,45,525.5,65.5,4.85,16.75,210.5,578.65,478.84
2018,5,17,18,0,447.0,60.0,4.7,16.2,159.0,489.92,406.95
2018,5,17,18,15,381.0,50.5,4.55,15.8,119.5,409.84,338.82
2018,5,17,18,30,315.0,41.0,4.4,15.4,80.0,333.17,269.06
2018,5,17,18,45,200.5,28.0,4.2,14.95,49.0,219.48,139.64
2018,5,17,19,0,86.0,15.0,4.0,14.5,18.0,70.39,0.0
2018,5,17,19,15,43.0,7.5,3.95,14.25,9.0,0.0,0.0
2018,5,17,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,3.85,13.7,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,3.35,11.85,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,3.05,11.6,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,2.95,11.55,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,2.9,11.45,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,2.85,11.4,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,2.7,11.35,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,2.7,11.45,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,18,4,45,15.0,4.0,2.85,11.7,4.0,0.0,0.0
2018,5,18,5,0,30.0,8.0,2.9,11.8,8.0,6.83,0.0
2018,5,18,5,15,124.0,22.5,3.1,12.25,33.5,17.49,0.0
2018,5,18,5,30,218.0,37.0,3.3,12.7,59.0,28.55,17.83
2018,5,18,5,45,314.5,48.0,3.5,13.1,99.0,36.85,26.62
2018,5,18,6,0,411.0,59.0,3.7,13.5,139.0,47.15,36.25
2018,5,18,6,15,447.5,70.0,3.75,13.95,180.5,54.7,43.24
2018,5,18,6,30,484.0,81.0,3.8,14.4,222.0,61.92,49.72
2018,5,18,6,45,535.5,88.5,3.85,14.85,272.5,66.22,53.44
2018,5,18,7,0,587.0,96.0,3.9,15.3,323.0,70.4,56.92
2018,5,18,7,15,647.0,96.5,3.85,15.75,379.5,69.53,55.88
2018,5,18,7,30,707.0,97.0,3.8,16.2,436.0,68.94,55.08
2018,5,18,7,45,726.0,102.5,3.8,16.65,483.0,71.2,56.76
2018,5,18,8,0,745.0,108.0,3.8,17.1,530.0,80.44,64.44
2018,5,18,8,15,773.0,109.0,3.8,17.6,579.5,79.72,63.49
2018,5,18,8,30,801.0,110.0,3.8,18.1,629.0,79.08,62.62
2018,5,18,8,45,816.0,112.0,3.75,18.6,671.5,78.85,62.12
2018,5,18,9,0,831.0,114.0,3.7,19.1,714.0,107.57,63.78
2018,5,18,9,15,844.5,115.0,3.7,19.5,752.5,168.71,97.21
2018,5,18,9,30,858.0,116.0,3.7,19.9,791.0,221.03,134.43
2018,5,18,9,45,870.0,116.0,3.7,20.3,825.0,273.85,177.76
2018,5,18,10,0,882.0,116.0,3.7,20.7,859.0,327.74,224.33
2018,5,18,10,15,889.0,116.5,3.75,21.05,885.5,381.17,271.3
2018,5,18,10,30,896.0,117.0,3.8,21.4,912.0,434.75,317.87
2018,5,18,10,45,901.5,117.0,3.85,21.75,931.5,487.27,362.66
2018,5,18,11,0,907.0,117.0,3.9,22.1,951.0,539.37,405.93
2018,5,18,11,15,909.5,117.5,4.0,22.3,963.5,589.59,446.96
2018,5,18,11,30,912.0,118.0,4.1,22.5,976.0,638.74,486.13
2018,5,18,11,45,913.5,118.0,4.15,22.75,981.0,685.62,522.46
2018,5,18,12,0,915.0,118.0,4.2,23.0,986.0,730.95,556.81
2018,5,18,12,15,911.5,120.0,4.35,23.05,982.5,772.53,588.5
2018,5,18,12,30,908.0,122.0,4.5,23.1,979.0,811.86,616.95
2018,5,18,12,45,901.5,124.0,4.65,23.1,967.5,846.35,641.98
2018,5,18,13,0,895.0,126.0,4.8,23.1,956.0,878.03,665.14
2018,5,18,13,15,892.5,125.0,4.9,22.95,939.5,907.57,686.97
2018,5,18,13,30,890.0,124.0,5.0,22.8,923.0,934.16,706.87
2018,5,18,13,45,805.0,165.5,5.1,22.65,873.5,934.68,708.88
2018,5,18,14,0,720.0,207.0,5.2,22.5,824.0,926.92,705.41
2018,5,18,14,15,748.5,184.5,5.2,22.2,805.5,951.2,724.2
2018,5,18,14,30,777.0,162.0,5.2,21.9,787.0,964.53,735.33
2018,5,18,14,45,733.0,172.0,5.25,21.65,740.0,953.61,730.0
2018,5,18,15,0,689.0,182.0,5.3,21.4,693.0,931.26,716.85
2018,5,18,15,15,712.5,159.5,5.3,21.4,661.5,937.62,723.06
2018,5,18,15,30,736.0,137.0,5.3,21.4,630.0,939.77,726.3
2018,5,18,15,45,741.0,125.5,5.35,20.5,592.0,932.52,725.96
2018,5,18,16,0,746.0,114.0,5.4,19.6,554.0,915.26,718.55
2018,5,18,16,15,694.5,115.0,5.4,19.05,497.0,867.67,687.69
2018,5,18,16,30,643.0,116.0,5.4,18.5,440.0,811.8,650.19
2018,5,18,16,45,657.5,102.0,5.4,18.0,403.0,799.62,644.67
2018,5,18,17,0,672.0,88.0,5.4,17.5,366.0,783.91,635.99
2018,5,18,17,15,626.0,83.5,5.3,16.95,315.0,721.81,590.99
2018,5,18,17,30,580.0,79.0,5.2,16.4,264.0,659.57,544.53
2018,5,18,17,45,514.0,71.5,5.1,15.85,214.0,576.58,479.66
2018,5,18,18,0,448.0,64.0,5.0,15.3,164.0,495.62,413.74
2018,5,18,18,15,371.0,54.0,4.85,14.85,122.5,402.64,334.92
2018,5,18,18,30,294.0,44.0,4.7,14.4,81.0,321.6,261.43
2018,5,18,18,45,185.0,29.5,4.5,14.0,49.5,212.37,140.9
2018,5,18,19,0,76.0,15.0,4.3,13.6,18.0,63.76,0.0
2018,5,18,19,15,38.0,7.5,4.25,13.35,9.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,4.1,12.15,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,4.1,11.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,4.1,11.45,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,4.1,11.4,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,4.1,11.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,4.1,11.2,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,4.1,11.15,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,4.1,11.1,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,4.15,11.1,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,4.2,11.1,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,4.4,11.1,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,4.4,11.25,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,4.4,11.3,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,4.4,11.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,4.4,11.4,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,4.35,11.45,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,4.3,11.55,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,5,19,4,45,12.5,4.0,4.25,11.7,4.0,0.0,0.0
2018,5,19,5,0,25.0,8.0,4.2,11.8,8.0,6.83,0.0
2018,5,19,5,15,107.0,23.5,4.35,12.05,33.0,18.23,0.0
2018,5,19,5,30,189.0,39.0,4.5,12.3,58.0,29.97,19.18
2018,5,19,5,45,283.5,51.0,4.6,12.5,98.0,38.93,28.52
2018,5,19,6,0,378.0,63.0,4.7,12.7,138.0,47.78,36.95
2018,5,19,6,15,443.5,73.0,4.75,13.05,185.0,54.9,43.58
2018,5,19,6,30,509.0,83.0,4.8,13.4,232.0,63.67,51.48
2018,5,19,6,45,540.0,92.5,4.85,13.75,278.0,69.3,56.41
2018,5,19,7,0,571.0,102.0,4.9,14.1,324.0,74.66,60.97
2018,5,19,7,15,624.5,105.0,4.95,14.6,379.0,75.27,61.21
2018,5,19,7,30,678.0,108.0,5.0,15.1,434.0,76.01,61.52
2018,5,19,7,45,708.5,111.0,5.05,15.6,484.0,76.47,61.59
2018,5,19,8,0,739.0,114.0,5.1,16.1,534.0,76.93,61.66
2018,5,19,8,15,762.0,116.5,5.1,16.55,581.5,84.58,67.97
2018,5,19,8,30,785.0,119.0,5.1,17.0,629.0,84.61,67.66
2018,5,19,8,45,803.5,120.5,5.15,17.45,673.0,83.88,66.73
2018,5,19,9,0,822.0,122.0,5.2,17.9,717.0,113.4,68.44
2018,5,19,9,15,835.5,124.0,5.25,18.25,756.0,164.88,94.9
2018,5,19,9,30,849.0,126.0,5.3,18.6,795.0,218.17,133.61
2018,5,19,9,45,859.0,127.0,5.35,18.9,828.0,279.31,184.24
2018,5,19,10,0,869.0,128.0,5.4,19.2,861.0,332.77,231.19
2018,5,19,10,15,874.5,130.0,5.45,19.45,887.5,386.06,278.81
2018,5,19,10,30,880.0,132.0,5.5,19.7,914.0,439.38,326.02
2018,5,19,10,45,883.5,134.5,5.6,19.9,934.0,492.01,371.94
2018,5,19,11,0,887.0,137.0,5.7,20.1,954.0,544.12,416.4
2018,5,19,11,15,887.0,139.5,5.8,20.2,965.5,593.65,458.0
2018,5,19,11,30,887.0,142.0,5.9,20.3,977.0,641.98,497.73
2018,5,19,11,45,885.5,143.5,5.95,20.35,981.0,687.3,534.31
2018,5,19,12,0,884.0,145.0,6.0,20.4,985.0,730.96,568.92
2018,5,19,12,15,882.0,146.5,6.05,20.4,982.5,772.45,601.41
2018,5,19,12,30,880.0,148.0,6.1,20.4,980.0,811.91,631.39
2018,5,19,12,45,875.0,149.0,6.15,20.35,969.0,846.3,656.7
2018,5,19,13,0,870.0,150.0,6.2,20.3,958.0,878.04,680.13
2018,5,19,13,15,865.0,150.5,6.2,20.15,941.0,906.55,701.31
2018,5,19,13,30,860.0,151.0,6.2,20.0,924.0,944.44,729.24
2018,5,19,13,45,851.5,151.0,6.2,19.9,899.0,963.93,743.94
2018,5,19,14,0,843.0,151.0,6.2,19.8,874.0,980.01,756.43
2018,5,19,14,15,835.5,148.5,6.2,19.6,843.5,991.02,765.8
2018,5,19,14,30,828.0,146.0,6.2,19.4,813.0,998.54,772.88
2018,5,19,14,45,817.5,143.5,6.15,19.2,777.0,999.57,775.24
2018,5,19,15,0,807.0,141.0,6.1,19.0,741.0,997.1,775.31
2018,5,19,15,15,792.0,138.0,6.1,19.0,699.0,986.09,769.15
2018,5,19,15,30,777.0,135.0,6.1,19.0,657.0,971.7,760.74
2018,5,19,15,45,757.5,131.5,6.0,18.45,611.0,956.84,753.13
2018,5,19,16,0,738.0,128.0,5.9,17.9,565.0,931.61,738.0
2018,5,19,16,15,710.0,125.0,5.85,17.4,516.0,895.8,715.17
2018,5,19,16,30,682.0,122.0,5.8,16.9,467.0,857.66,690.33
2018,5,19,16,45,643.0,117.5,5.75,16.45,415.5,805.02,653.94
2018,5,19,17,0,604.0,113.0,5.7,16.0,364.0,750.99,615.65
2018,5,19,17,15,553.0,107.0,5.6,15.45,313.0,683.07,565.47
2018,5,19,17,30,502.0,101.0,5.5,14.9,262.0,610.56,509.99
2018,5,19,17,45,341.0,88.0,5.4,14.35,189.0,442.48,373.83
2018,5,19,18,0,180.0,75.0,5.3,13.8,116.0,264.03,222.83
2018,5,19,18,15,93.5,54.5,5.15,13.4,75.5,147.71,121.97
2018,5,19,18,30,7.0,34.0,5.0,13.0,35.0,34.99,23.59
2018,5,19,18,45,4.0,22.0,4.85,12.6,22.5,21.29,9.46
2018,5,19,19,0,1.0,10.0,4.7,12.2,10.0,9.21,0.0
2018,5,19,19,15,0.5,5.0,4.65,12.1,5.0,4.27,0.0
2018,5,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,4.35,11.8,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,4.25,11.75,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,4.2,11.75,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,4.2,11.85,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,4.05,11.7,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,3.95,11.7,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,5,20,4,45,4.5,3.5,3.95,11.75,3.5,0.0,0.0
2018,5,20,5,0,9.0,7.0,4.0,11.8,7.0,5.97,0.0
2018,5,20,5,15,47.0,22.0,4.05,11.9,26.5,17.51,0.0
2018,5,20,5,30,85.0,37.0,4.1,12.0,46.0,28.58,18.21
2018,5,20,5,45,91.5,49.0,4.15,12.1,63.5,38.49,28.23
2018,5,20,6,0,98.0,61.0,4.2,12.2,81.0,47.73,37.0
2018,5,20,6,15,72.5,81.5,4.2,12.4,98.5,62.15,50.19
2018,5,20,6,30,47.0,102.0,4.2,12.6,116.0,78.21,64.63
2018,5,20,6,45,67.0,127.0,4.2,12.8,151.0,95.58,79.99
2018,5,20,7,0,87.0,152.0,4.2,13.0,186.0,112.56,94.75
2018,5,20,7,15,112.5,173.5,4.15,13.15,224.0,122.52,103.14
2018,5,20,7,30,138.0,195.0,4.1,13.3,262.0,135.84,114.35
2018,5,20,7,45,136.0,219.5,4.1,13.5,291.0,149.95,126.09
2018,5,20,8,0,134.0,244.0,4.1,13.7,320.0,163.49,137.21
2018,5,20,8,15,188.5,264.0,4.1,13.8,381.0,175.2,146.72
2018,5,20,8,30,243.0,284.0,4.1,13.9,442.0,174.54,145.66
2018,5,20,8,45,361.5,270.5,4.05,14.05,523.5,168.08,139.69
2018,5,20,9,0,480.0,257.0,4.0,14.2,605.0,170.04,123.16
2018,5,20,9,15,482.5,272.0,4.05,14.3,637.5,211.39,147.95
2018,5,20,9,30,485.0,287.0,4.1,14.4,670.0,253.7,179.68
2018,5,20,9,45,451.0,313.0,4.15,14.55,680.5,295.31,215.37
2018,5,20,10,0,417.0,339.0,4.2,14.7,691.0,333.97,249.52
2018,5,20,10,15,410.5,358.0,4.25,15.0,713.5,374.55,284.0
2018,5,20,10,30,404.0,377.0,4.3,15.3,736.0,415.02,317.93
2018,5,20,10,45,438.5,368.5,4.35,15.6,766.0,455.56,351.02
2018,5,20,11,0,473.0,360.0,4.4,15.9,796.0,499.22,386.31
2018,5,20,11,15,513.0,344.5,4.45,16.4,823.0,543.79,421.7
2018,5,20,11,30,553.0,329.0,4.5,16.9,850.0,591.07,458.71
2018,5,20,11,45,663.0,266.0,4.55,17.4,894.0,645.95,502.07
2018,5,20,12,0,773.0,203.0,4.6,17.9,938.0,706.96,549.7
2018,5,20,12,15,815.5,180.0,4.65,18.25,953.5,759.1,589.41
2018,5,20,12,30,858.0,157.0,4.7,18.6,969.0,802.42,622.34
2018,5,20,12,45,852.0,158.5,4.75,18.95,957.5,845.99,652.9
2018,5,20,13,0,846.0,160.0,4.8,19.3,946.0,877.87,674.98
2018,5,20,13,15,813.0,175.5,4.9,19.25,919.5,896.2,688.96
2018,5,20,13,30,780.0,191.0,5.0,19.2,893.0,910.14,700.05
2018,5,20,13,45,675.0,240.0,5.1,19.2,836.0,894.7,689.66
2018,5,20,14,0,570.0,289.0,5.2,19.2,779.0,860.02,663.99
2018,5,20,14,15,501.0,304.0,5.3,18.7,723.5,825.93,641.02
2018,5,20,14,30,432.0,319.0,5.4,18.2,668.0,787.53,614.42
2018,5,20,14,45,502.0,274.0,5.45,17.75,661.5,823.21,645.69
2018,5,20,15,0,572.0,229.0,5.5,17.3,655.0,855.36,674.27
2018,5,20,15,15,485.5,240.5,5.5,17.3,588.0,788.17,624.31
2018,5,20,15,30,399.0,252.0,5.5,17.3,521.0,718.37,572.02
2018,5,20,15,45,298.0,255.5,5.55,16.2,448.5,602.54,486.09
2018,5,20,16,0,197.0,259.0,5.6,15.1,376.0,487.14,397.19
2018,5,20,16,15,213.0,230.5,5.5,14.75,347.0,472.58,388.57
2018,5,20,16,30,229.0,202.0,5.4,14.4,318.0,477.65,394.86
2018,5,20,16,45,263.5,178.5,5.3,14.05,298.5,482.66,401.84
2018,5,20,17,0,298.0,155.0,5.2,13.7,279.0,484.64,406.3
2018,5,20,17,15,314.5,131.0,5.05,13.5,246.5,465.96,393.06
2018,5,20,17,30,331.0,107.0,4.9,13.3,214.0,465.8,393.85
2018,5,20,17,45,330.0,90.0,4.7,13.1,181.0,435.74,369.15
2018,5,20,18,0,329.0,73.0,4.5,12.9,148.0,404.3,342.01
2018,5,20,18,15,240.5,62.0,4.35,12.8,109.5,311.23,260.65
2018,5,20,18,30,152.0,51.0,4.2,12.7,71.0,209.81,170.95
2018,5,20,18,45,83.5,32.5,4.05,12.6,43.0,131.7,90.89
2018,5,20,19,0,15.0,14.0,3.9,12.5,15.0,22.03,0.0
2018,5,20,19,15,7.5,7.0,3.75,12.4,7.5,5.97,0.0
2018,5,20,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,3.5,12.25,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,3.25,12.15,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,3.0,12.05,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,2.8,11.95,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,2.65,11.8,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,2.45,11.45,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,2.4,11.35,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,2.35,11.25,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,2.0,10.85,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,1.55,10.75,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,1.4,10.85,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,1.5,11.2,0.0,0.0,0.0
2018,5,21,4,45,9.0,4.0,1.6,11.35,4.0,0.0,0.0
2018,5,21,5,0,18.0,8.0,1.7,11.5,8.0,6.83,0.0
2018,5,21,5,15,87.5,25.0,1.8,11.75,33.5,19.47,0.0
2018,5,21,5,30,157.0,42.0,1.9,12.0,59.0,32.29,21.47
2018,5,21,5,45,244.5,57.0,2.0,12.3,99.0,43.16,32.36
2018,5,21,6,0,332.0,72.0,2.1,12.6,139.0,54.0,42.54
2018,5,21,6,15,397.5,82.5,2.1,13.0,185.0,61.26,49.29
2018,5,21,6,30,463.0,93.0,2.1,13.4,231.0,68.37,55.67
2018,5,21,6,45,511.0,101.5,2.1,13.75,280.0,73.79,60.37
2018,5,21,7,0,559.0,110.0,2.1,14.1,329.0,80.46,66.05
2018,5,21,7,15,596.5,116.5,2.05,14.7,379.5,83.17,68.06
2018,5,21,7,30,634.0,123.0,2.0,15.3,430.0,85.76,69.93
2018,5,21,7,45,663.0,128.0,1.95,15.85,479.0,87.06,70.66
2018,5,21,8,0,692.0,133.0,1.9,16.4,528.0,88.27,71.31
2018,5,21,8,15,715.0,136.5,1.9,17.0,574.5,88.33,70.96
2018,5,21,8,30,738.0,140.0,1.9,17.6,621.0,88.33,70.58
2018,5,21,8,45,756.5,142.0,1.9,18.2,664.0,87.31,69.35
2018,5,21,9,0,775.0,144.0,1.9,18.8,707.0,127.18,79.12
2018,5,21,9,15,795.5,142.0,2.0,19.35,746.0,174.21,102.71
2018,5,21,9,30,816.0,140.0,2.1,19.9,785.0,223.87,137.95
2018,5,21,9,45,837.0,134.5,2.2,20.45,820.0,273.74,178.33
2018,5,21,10,0,858.0,129.0,2.3,21.0,855.0,332.26,227.49
2018,5,21,10,15,864.5,130.0,2.4,21.5,881.0,384.52,272.72
2018,5,21,10,30,871.0,131.0,2.5,22.0,907.0,436.91,317.47
2018,5,21,10,45,875.0,132.5,2.6,22.45,926.5,488.46,360.66
2018,5,21,11,0,879.0,134.0,2.7,22.9,946.0,539.54,402.29
2018,5,21,11,15,880.5,135.5,2.8,23.25,957.5,588.6,441.43
2018,5,21,11,30,882.0,137.0,2.9,23.6,969.0,636.6,478.73
2018,5,21,11,45,883.0,136.5,3.05,23.95,973.5,681.6,513.17
2018,5,21,12,0,884.0,136.0,3.2,24.3,978.0,725.11,545.78
2018,5,21,12,15,881.0,137.5,3.35,24.5,974.5,765.57,575.9
2018,5,21,12,30,878.0,139.0,3.5,24.7,971.0,803.92,603.28
2018,5,21,12,45,872.5,140.0,3.7,24.9,959.5,837.54,626.83
2018,5,21,13,0,867.0,141.0,3.9,25.1,948.0,868.48,648.56
2018,5,21,13,15,862.0,140.5,4.05,25.05,930.0,895.72,668.21
2018,5,21,13,30,857.0,140.0,4.2,25.0,912.0,919.98,685.95
2018,5,21,13,45,850.0,138.5,4.4,24.95,887.0,938.37,700.08
2018,5,21,14,0,843.0,137.0,4.6,24.9,862.0,953.49,712.4
2018,5,21,14,15,834.0,135.0,4.75,24.65,831.0,975.78,730.31
2018,5,21,14,30,825.0,133.0,4.9,24.4,800.0,982.05,737.48
2018,5,21,14,45,813.5,131.0,5.05,24.1,763.5,982.36,740.99
2018,5,21,15,0,802.0,129.0,5.2,23.8,727.0,979.24,742.3
2018,5,21,15,15,787.5,125.5,5.2,23.8,685.5,968.02,736.17
2018,5,21,15,30,773.0,122.0,5.2,23.8,644.0,953.49,727.91
2018,5,21,15,45,755.0,118.5,5.4,22.8,599.0,932.27,719.2
2018,5,21,16,0,737.0,115.0,5.6,21.8,554.0,914.68,712.88
2018,5,21,16,15,713.0,111.0,5.6,21.15,506.0,881.6,693.02
2018,5,21,16,30,689.0,107.0,5.6,20.5,458.0,846.23,671.21
2018,5,21,16,45,657.5,101.5,5.65,19.8,408.5,799.67,640.95
2018,5,21,17,0,626.0,96.0,5.7,19.1,359.0,751.67,608.76
2018,5,21,17,15,582.5,90.5,5.65,18.3,309.5,691.51,565.93
2018,5,21,17,30,539.0,85.0,5.6,17.5,260.0,631.15,521.41
2018,5,21,17,45,478.0,77.0,5.55,16.75,212.5,552.83,460.52
2018,5,21,18,0,417.0,69.0,5.5,16.0,165.0,471.5,394.58
2018,5,21,18,15,317.0,58.0,5.4,15.45,120.5,365.76,305.06
2018,5,21,18,30,217.0,47.0,5.3,14.9,76.0,267.47,218.1
2018,5,21,18,45,133.5,31.5,5.2,14.4,47.0,182.33,129.85
2018,5,21,19,0,50.0,16.0,5.1,13.9,18.0,47.31,0.0
2018,5,21,19,15,25.0,8.0,5.05,13.7,9.0,22.63,0.0
2018,5,21,19,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.0,13.25,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,4.95,12.9,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,4.9,12.8,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,4.7,12.45,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,4.3,12.15,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,4.05,12.05,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,3.1,11.6,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,22,4,45,15.0,4.5,3.2,11.85,5.0,0.0,0.0
2018,5,22,5,0,30.0,9.0,3.2,11.9,10.0,7.68,0.0
2018,5,22,5,15,113.5,25.0,3.3,12.15,36.0,19.36,0.51
2018,5,22,5,30,197.0,41.0,3.4,12.4,62.0,31.46,20.83
2018,5,22,5,45,257.0,52.5,3.5,12.65,95.0,39.87,29.44
2018,5,22,6,0,317.0,64.0,3.6,12.9,128.0,48.09,37.26
2018,5,22,6,15,182.5,87.5,3.6,13.15,126.5,64.9,52.51
2018,5,22,6,30,48.0,111.0,3.6,13.4,125.0,83.92,69.49
2018,5,22,6,45,77.5,134.5,3.55,13.65,162.5,100.29,83.86
2018,5,22,7,0,107.0,158.0,3.5,13.9,200.0,112.57,94.37
2018,5,22,7,15,160.5,178.0,3.55,14.2,251.0,125.73,105.47
2018,5,22,7,30,214.0,198.0,3.6,14.5,302.0,138.63,116.17
2018,5,22,7,45,246.0,216.5,3.6,14.8,348.0,142.43,118.9
2018,5,22,8,0,278.0,235.0,3.6,15.1,394.0,152.1,126.66
2018,5,22,8,15,407.5,218.0,3.7,15.65,473.0,133.96,110.53
2018,5,22,8,30,537.0,201.0,3.8,16.2,552.0,123.79,101.34
2018,5,22,8,45,664.0,166.5,3.9,16.75,629.5,99.8,80.45
2018,5,22,9,0,791.0,132.0,4.0,17.3,707.0,121.46,74.21
2018,5,22,9,15,808.5,131.5,4.1,17.7,746.0,169.96,99.62
2018,5,22,9,30,826.0,131.0,4.2,18.1,785.0,220.71,136.63
2018,5,22,9,45,842.5,128.5,4.3,18.5,819.5,279.51,185.12
2018,5,22,10,0,859.0,126.0,4.4,18.9,854.0,331.54,230.48
2018,5,22,10,15,867.0,126.5,4.5,19.15,880.5,383.94,277.1
2018,5,22,10,30,875.0,127.0,4.6,19.4,907.0,436.61,323.5
2018,5,22,10,45,882.5,126.5,4.7,19.65,928.0,488.47,368.43
2018,5,22,11,0,890.0,126.0,4.8,19.9,949.0,540.14,412.17
2018,5,22,11,15,893.5,126.5,4.85,20.0,962.0,589.95,453.57
2018,5,22,11,30,897.0,127.0,4.9,20.1,975.0,638.84,493.26
2018,5,22,11,45,900.0,126.0,5.0,20.2,980.5,685.19,530.38
2018,5,22,12,0,903.0,125.0,5.1,20.3,986.0,730.16,565.77
2018,5,22,12,15,900.0,126.5,5.1,20.25,982.5,771.14,597.46
2018,5,22,12,30,897.0,128.0,5.1,20.2,979.0,809.96,625.86
2018,5,22,12,45,892.5,130.5,5.15,20.2,969.5,846.06,651.95
2018,5,22,13,0,888.0,133.0,5.2,20.2,960.0,879.58,676.19
2018,5,22,13,15,884.5,131.5,5.2,20.1,942.5,907.67,696.57
2018,5,22,13,30,881.0,130.0,5.2,20.0,925.0,932.75,714.91
2018,5,22,13,45,875.5,128.0,5.2,19.95,900.5,952.38,729.38
2018,5,22,14,0,870.0,126.0,5.2,19.9,876.0,968.7,741.68
2018,5,22,14,15,862.0,125.0,5.2,19.7,845.5,980.26,751.25
2018,5,22,14,30,854.0,124.0,5.2,19.5,815.0,988.43,758.64
2018,5,22,14,45,844.0,121.5,5.2,19.35,778.5,989.66,761.23
2018,5,22,15,0,834.0,119.0,5.2,19.2,742.0,1000.35,770.66
2018,5,22,15,15,820.0,116.5,5.2,19.2,700.5,990.79,765.55
2018,5,22,15,30,806.0,114.0,5.2,19.2,659.0,977.88,758.34
2018,5,22,15,45,789.0,110.5,5.1,18.6,613.5,957.53,746.99
2018,5,22,16,0,772.0,107.0,5.0,18.0,568.0,934.15,733.5
2018,5,22,16,15,749.0,103.0,4.95,17.6,519.5,901.33,712.91
2018,5,22,16,30,726.0,99.0,4.9,17.2,471.0,872.31,694.91
2018,5,22,16,45,695.5,94.5,4.85,16.8,420.5,827.39,664.81
2018,5,22,17,0,665.0,90.0,4.8,16.4,370.0,780.95,632.97
2018,5,22,17,15,624.5,84.5,4.7,15.9,320.0,722.77,591.23
2018,5,22,17,30,584.0,79.0,4.6,15.4,270.0,664.25,547.89
2018,5,22,17,45,527.0,72.0,4.5,14.9,222.0,589.57,490.03
2018,5,22,18,0,470.0,65.0,4.4,14.4,174.0,516.34,430.88
2018,5,22,18,15,388.0,55.5,4.25,13.95,131.0,422.27,351.93
2018,5,22,18,30,306.0,46.0,4.1,13.5,88.0,332.96,273.02
2018,5,22,18,45,198.0,32.0,3.9,13.1,55.0,228.86,167.7
2018,5,22,19,0,90.0,18.0,3.7,12.7,22.0,107.1,0.0
2018,5,22,19,15,45.0,9.0,3.65,12.5,11.0,36.16,0.0
2018,5,22,19,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,3.55,12.15,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,3.5,11.95,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,3.5,11.75,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,3.35,11.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,3.25,11.7,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,3.05,11.7,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,2.75,11.75,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,2.45,11.8,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,2.3,11.8,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,2.15,11.8,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,23,4,45,12.0,4.0,2.3,12.0,4.0,0.0,0.0
2018,5,23,5,0,24.0,8.0,2.4,12.1,8.0,6.83,0.0
2018,5,23,5,15,67.0,17.0,2.5,12.3,23.0,13.65,0.0
2018,5,23,5,30,110.0,26.0,2.6,12.5,38.0,19.87,11.16
2018,5,23,5,45,157.5,35.0,2.75,12.7,62.0,26.48,17.71
2018,5,23,6,0,205.0,44.0,2.9,12.9,86.0,32.95,23.81
2018,5,23,6,15,102.5,43.0,2.95,13.15,64.0,33.46,24.44
2018,5,23,6,30,0.0,42.0,3.0,13.4,42.0,34.7,25.6
2018,5,23,6,45,0.0,51.5,3.0,13.65,51.5,42.6,32.63
2018,5,23,7,0,0.0,61.0,3.0,13.9,61.0,50.53,39.58
2018,5,23,7,15,0.0,76.0,3.1,14.2,76.0,63.06,50.5
2018,5,23,7,30,0.0,91.0,3.2,14.5,91.0,75.18,60.9
2018,5,23,7,45,0.0,100.5,3.25,14.85,100.5,82.75,67.21
2018,5,23,8,0,0.0,110.0,3.3,15.2,110.0,90.27,73.42
2018,5,23,8,15,5.0,151.5,3.45,15.7,155.0,121.4,99.81
2018,5,23,8,30,10.0,193.0,3.6,16.2,200.0,151.28,124.7
2018,5,23,8,45,7.5,187.5,3.7,16.65,193.0,148.06,121.4
2018,5,23,9,0,5.0,182.0,3.8,17.1,186.0,145.26,113.24
2018,5,23,9,15,5.0,182.5,3.9,17.6,186.5,146.85,113.99
2018,5,23,9,30,5.0,183.0,4.0,18.1,187.0,148.29,114.7
2018,5,23,9,45,7.5,206.5,4.15,18.55,212.5,167.53,129.56
2018,5,23,10,0,10.0,230.0,4.3,19.0,238.0,187.22,144.68
2018,5,23,10,15,11.5,244.0,4.4,19.3,254.0,199.93,154.37
2018,5,23,10,30,13.0,258.0,4.5,19.6,270.0,212.96,164.31
2018,5,23,10,45,12.5,252.0,4.55,19.95,263.5,210.01,161.73
2018,5,23,11,0,12.0,246.0,4.6,20.3,257.0,206.79,159.0
2018,5,23,11,15,14.0,268.0,4.65,20.45,281.0,226.98,174.62
2018,5,23,11,30,16.0,290.0,4.7,20.6,305.0,247.68,190.55
2018,5,23,11,45,39.0,354.5,4.75,20.75,391.5,316.03,243.25
2018,5,23,12,0,62.0,419.0,4.8,20.9,478.0,390.4,299.77
2018,5,23,12,15,86.0,423.5,4.85,20.9,505.0,420.14,322.74
2018,5,23,12,30,110.0,428.0,4.9,20.9,532.0,458.32,352.15
2018,5,23,12,45,69.5,395.5,4.9,20.9,461.0,400.47,308.14
2018,5,23,13,0,29.0,363.0,4.9,20.9,390.0,344.51,265.06
2018,5,23,13,15,61.5,393.5,4.9,20.8,449.5,406.51,313.5
2018,5,23,13,30,94.0,424.0,4.9,20.7,509.0,471.95,363.81
2018,5,23,13,45,205.0,382.5,4.9,20.6,561.5,559.5,433.12
2018,5,23,14,0,316.0,341.0,4.9,20.5,614.0,652.15,505.21
2018,5,23,14,15,401.5,294.0,4.95,20.3,628.0,719.18,557.7
2018,5,23,14,30,487.0,247.0,5.0,20.1,642.0,768.06,597.37
2018,5,23,14,45,592.5,206.5,5.0,19.9,665.5,850.71,661.02
2018,5,23,15,0,698.0,166.0,5.0,19.7,689.0,923.3,714.31
2018,5,23,15,15,654.5,173.0,5.0,19.7,641.5,894.79,695.13
2018,5,23,15,30,611.0,180.0,5.0,19.7,594.0,863.0,674.14
2018,5,23,15,45,540.0,185.0,5.0,18.95,532.5,788.82,623.92
2018,5,23,16,0,469.0,190.0,5.0,18.2,471.0,723.92,578.25
2018,5,23,16,15,499.0,167.5,4.95,17.7,444.0,726.2,584.12
2018,5,23,16,30,529.0,145.0,4.9,17.2,417.0,724.89,585.97
2018,5,23,16,45,556.5,125.0,4.85,16.7,384.5,731.09,593.45
2018,5,23,17,0,584.0,105.0,4.8,16.2,352.0,723.62,590.41
