Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,17,15,599.0,89.5,4.65,15.6,314.0,705.95,579.03
2018,5,23,17,30,614.0,74.0,4.5,15.0,276.0,684.8,564.3
2018,5,23,17,45,573.5,66.0,4.4,14.45,229.5,622.37,516.27
2018,5,23,18,0,533.0,58.0,4.3,13.9,183.0,560.56,466.63
2018,5,23,18,15,450.5,50.5,4.1,13.4,138.5,466.9,388.39
2018,5,23,18,30,368.0,43.0,3.9,12.9,94.0,377.49,310.24
2018,5,23,18,45,246.5,31.0,3.7,12.45,59.5,261.55,195.49
2018,5,23,19,0,125.0,19.0,3.5,12.0,25.0,133.28,0.0
2018,5,23,19,15,62.5,9.5,3.35,11.75,12.5,47.71,0.0
2018,5,23,19,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,2.95,10.95,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,2.85,10.7,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,2.55,10.25,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,2.5,10.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,2.05,9.75,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.5,9.05,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,1.5,8.95,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,1.5,8.9,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,1.5,8.85,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,1.5,8.8,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,1.5,8.75,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,1.5,8.65,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,5,24,4,45,24.5,5.5,1.7,9.4,6.0,0.0,0.0
2018,5,24,5,0,49.0,11.0,1.8,9.7,12.0,9.39,0.0
2018,5,24,5,15,159.5,24.5,2.05,10.3,40.0,19.05,2.82
2018,5,24,5,30,270.0,38.0,2.3,10.9,68.0,29.41,19.44
2018,5,24,5,45,349.5,49.0,2.6,11.55,108.0,39.6,29.41
2018,5,24,6,0,429.0,60.0,2.9,12.2,148.0,47.68,37.03
2018,5,24,6,15,445.5,72.0,2.85,12.6,185.5,55.9,44.61
2018,5,24,6,30,462.0,84.0,2.8,13.0,223.0,62.05,50.14
2018,5,24,6,45,499.0,93.5,2.8,13.4,269.0,69.29,56.46
2018,5,24,7,0,536.0,103.0,2.8,13.8,315.0,74.63,60.97
2018,5,24,7,15,374.0,148.5,2.8,14.25,306.0,100.4,83.31
2018,5,24,7,30,212.0,194.0,2.8,14.7,297.0,136.46,114.13
2018,5,24,7,45,175.0,222.0,2.75,15.15,313.0,151.99,126.81
2018,5,24,8,0,138.0,250.0,2.7,15.6,329.0,166.72,138.67
2018,5,24,8,15,130.5,272.0,2.75,16.1,352.0,178.23,147.66
2018,5,24,8,30,123.0,294.0,2.8,16.6,375.0,189.19,156.13
2018,5,24,8,45,165.0,313.0,2.85,17.1,429.0,199.2,163.74
2018,5,24,9,0,207.0,332.0,2.9,17.6,483.0,222.77,169.14
2018,5,24,9,15,466.5,254.5,2.95,18.05,618.5,202.16,138.47
2018,5,24,9,30,726.0,177.0,3.0,18.5,754.0,227.03,145.33
2018,5,24,9,45,758.0,171.5,3.05,18.95,795.5,282.79,190.13
2018,5,24,10,0,790.0,166.0,3.1,19.4,837.0,333.69,233.05
2018,5,24,10,15,804.0,164.5,3.2,19.75,865.5,384.49,277.13
2018,5,24,10,30,818.0,163.0,3.3,20.1,894.0,436.39,321.65
2018,5,24,10,45,820.5,165.5,3.4,20.45,912.0,486.89,364.37
2018,5,24,11,0,823.0,168.0,3.5,20.8,930.0,536.97,405.66
2018,5,24,11,15,825.5,169.0,3.6,21.05,942.0,585.36,444.78
2018,5,24,11,30,828.0,170.0,3.7,21.3,954.0,632.96,482.33
2018,5,24,11,45,827.5,171.0,3.8,21.5,958.0,677.67,516.98
2018,5,24,12,0,827.0,172.0,3.9,21.7,962.0,720.94,549.86
2018,5,24,12,15,830.0,169.5,4.05,21.75,960.5,762.26,581.35
2018,5,24,12,30,833.0,167.0,4.2,21.8,959.0,801.83,611.17
2018,5,24,12,45,690.5,231.5,4.35,21.9,883.5,786.07,598.51
2018,5,24,13,0,548.0,296.0,4.5,22.0,808.0,754.12,574.35
2018,5,24,13,15,445.5,325.0,4.65,21.75,736.0,716.9,547.91
2018,5,24,13,30,343.0,354.0,4.8,21.5,664.0,659.16,506.1
2018,5,24,13,45,406.5,341.5,4.95,21.25,699.5,737.84,566.33
2018,5,24,14,0,470.0,329.0,5.1,21.0,735.0,803.94,616.9
2018,5,24,14,15,440.5,329.0,5.2,20.45,699.0,791.85,610.1
2018,5,24,14,30,411.0,329.0,5.3,19.9,663.0,776.73,601.44
2018,5,24,14,45,330.5,335.0,5.4,19.35,596.0,696.12,543.72
2018,5,24,15,0,250.0,341.0,5.5,18.8,529.0,631.16,496.01
2018,5,24,15,15,193.0,322.5,5.5,18.8,462.5,538.86,426.59
2018,5,24,15,30,136.0,304.0,5.5,18.8,396.0,466.49,370.76
2018,5,24,15,45,91.0,270.5,5.55,17.5,330.5,365.74,293.89
2018,5,24,16,0,46.0,237.0,5.6,16.2,265.0,286.17,231.17
2018,5,24,16,15,95.0,225.0,5.45,15.75,276.0,326.06,266.65
2018,5,24,16,30,144.0,213.0,5.3,15.3,287.0,385.65,317.48
2018,5,24,16,45,213.5,183.0,5.2,14.9,280.0,439.59,364.51
2018,5,24,17,0,283.0,153.0,5.1,14.5,273.0,467.27,390.63
2018,5,24,17,15,369.5,127.5,4.95,14.25,263.0,533.56,446.85
2018,5,24,17,30,456.0,102.0,4.8,14.0,253.0,571.18,478.81
2018,5,24,17,45,405.5,92.0,4.65,13.75,209.5,503.9,424.39
2018,5,24,18,0,355.0,82.0,4.5,13.5,166.0,438.71,369.61
2018,5,24,18,15,277.5,68.5,4.25,13.25,124.5,349.76,292.8
2018,5,24,18,30,200.0,55.0,4.0,13.0,83.0,251.41,206.63
2018,5,24,18,45,122.5,37.5,3.8,12.8,52.5,168.73,125.95
2018,5,24,19,0,45.0,20.0,3.6,12.6,22.0,62.91,0.0
2018,5,24,19,15,22.5,10.0,3.45,12.5,11.0,22.81,0.0
2018,5,24,19,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,2.95,12.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,2.9,11.95,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,2.95,11.85,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,2.85,11.65,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,2.6,11.35,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,2.1,11.1,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,1.85,10.95,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,1.3,10.55,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,5,25,4,45,1.0,2.5,1.35,11.0,2.5,0.0,0.0
2018,5,25,5,0,2.0,5.0,1.4,11.2,5.0,4.27,0.0
2018,5,25,5,15,37.5,18.0,1.65,11.5,22.0,14.82,1.59
2018,5,25,5,30,73.0,31.0,1.9,11.8,39.0,24.34,15.12
2018,5,25,5,45,117.5,44.0,2.15,12.1,65.0,34.18,24.6
2018,5,25,6,0,162.0,57.0,2.4,12.4,91.0,43.84,33.61
2018,5,25,6,15,83.0,61.0,2.45,12.7,78.5,48.49,37.98
2018,5,25,6,30,4.0,65.0,2.5,13.0,66.0,53.66,42.65
2018,5,25,6,45,3.5,81.5,2.6,13.3,82.5,66.63,54.12
2018,5,25,7,0,3.0,98.0,2.7,13.6,99.0,79.46,65.29
2018,5,25,7,15,3.0,115.5,2.65,14.05,116.5,92.89,76.77
2018,5,25,7,30,3.0,133.0,2.6,14.5,134.0,106.19,87.95
2018,5,25,7,45,13.5,167.0,2.6,14.95,174.5,130.9,108.82
2018,5,25,8,0,24.0,201.0,2.6,15.4,215.0,154.94,128.76
2018,5,25,8,15,24.0,208.0,2.6,15.9,223.0,151.28,124.98
2018,5,25,8,30,24.0,215.0,2.6,16.4,231.0,155.99,128.36
2018,5,25,8,45,19.0,226.0,2.65,16.9,239.0,174.57,143.34
2018,5,25,9,0,14.0,237.0,2.7,17.4,247.0,184.24,143.82
2018,5,25,9,15,15.5,249.0,2.7,17.65,261.0,195.46,151.97
2018,5,25,9,30,17.0,261.0,2.7,17.9,275.0,206.9,160.42
2018,5,25,9,45,11.5,225.5,2.75,18.2,235.0,182.59,141.13
2018,5,25,10,0,6.0,190.0,2.8,18.5,195.0,155.83,119.94
2018,5,25,10,15,4.0,165.5,2.85,18.6,169.0,136.96,104.91
2018,5,25,10,30,2.0,141.0,2.9,18.7,143.0,117.22,89.14
2018,5,25,10,45,1.5,122.0,2.9,18.75,123.5,101.94,76.88
2018,5,25,11,0,1.0,103.0,2.9,18.8,104.0,86.35,64.34
2018,5,25,11,15,1.5,115.0,3.0,19.0,116.5,96.63,72.51
2018,5,25,11,30,2.0,127.0,3.1,19.2,129.0,107.03,80.72
2018,5,25,11,45,7.5,191.0,3.2,19.35,198.0,163.62,125.54
2018,5,25,12,0,13.0,255.0,3.3,19.5,267.0,221.11,170.4
2018,5,25,12,15,14.5,262.0,3.4,19.6,275.5,229.6,176.91
2018,5,25,12,30,16.0,269.0,3.5,19.7,284.0,238.28,183.7
2018,5,25,12,45,21.0,299.5,3.6,19.85,319.0,276.9,213.6
2018,5,25,13,0,26.0,330.0,3.7,20.0,354.0,312.28,240.75
2018,5,25,13,15,21.0,293.5,3.75,19.9,312.5,279.1,215.49
2018,5,25,13,30,16.0,257.0,3.8,19.8,271.0,234.17,181.05
2018,5,25,13,45,100.0,228.5,3.9,19.7,315.0,312.15,245.21
2018,5,25,14,0,184.0,200.0,4.0,19.6,359.0,382.73,302.88
2018,5,25,14,15,359.0,195.5,4.05,19.5,492.0,575.13,453.17
2018,5,25,14,30,534.0,191.0,4.1,19.4,625.0,764.09,594.93
2018,5,25,14,45,590.0,188.0,4.1,19.3,648.0,828.74,641.86
2018,5,25,15,0,646.0,185.0,4.1,19.2,671.0,891.95,687.75
2018,5,25,15,15,621.5,187.0,4.1,19.2,633.5,876.79,678.07
2018,5,25,15,30,597.0,189.0,4.1,19.2,596.0,858.62,666.87
2018,5,25,15,45,656.0,158.5,4.1,18.7,577.5,886.86,690.16
2018,5,25,16,0,715.0,128.0,4.1,18.2,559.0,909.49,709.33
2018,5,25,16,15,702.0,121.0,4.0,17.9,514.5,884.0,693.35
2018,5,25,16,30,689.0,114.0,3.9,17.6,470.0,855.91,675.72
2018,5,25,16,45,660.0,108.0,3.85,17.3,420.5,811.19,645.95
2018,5,25,17,0,631.0,102.0,3.8,17.0,371.0,764.89,614.46
2018,5,25,17,15,595.5,94.0,3.7,16.6,322.0,708.85,574.77
2018,5,25,17,30,560.0,86.0,3.6,16.2,273.0,652.26,533.41
2018,5,25,17,45,512.0,77.0,3.45,15.8,226.0,583.45,480.72
2018,5,25,18,0,464.0,68.0,3.3,15.4,179.0,515.66,426.64
2018,5,25,18,15,386.5,58.5,3.15,15.05,136.0,421.65,348.98
2018,5,25,18,30,309.0,49.0,3.0,14.7,93.0,339.58,277.25
2018,5,25,18,45,207.0,35.5,2.8,14.35,60.0,240.26,181.5
2018,5,25,19,0,105.0,22.0,2.6,14.0,27.0,126.6,0.0
2018,5,25,19,15,52.5,11.0,2.5,13.75,13.5,42.73,0.0
2018,5,25,19,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.85,12.15,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.55,11.45,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.55,11.55,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.6,11.85,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.55,11.9,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.25,11.85,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.2,11.75,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.3,11.85,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,5,26,4,45,3.0,3.0,1.5,12.1,3.0,0.0,0.0
2018,5,26,5,0,6.0,6.0,1.6,12.2,6.0,5.12,0.0
2018,5,26,5,15,3.0,16.5,1.7,12.5,16.5,13.62,1.51
2018,5,26,5,30,0.0,27.0,1.8,12.8,27.0,22.31,13.38
2018,5,26,5,45,3.0,43.0,1.95,13.1,43.5,35.09,25.31
2018,5,26,6,0,6.0,59.0,2.1,13.4,60.0,47.68,36.89
2018,5,26,6,15,105.0,79.0,2.1,13.85,110.5,60.96,48.9
2018,5,26,6,30,204.0,99.0,2.1,14.3,161.0,72.82,59.42
2018,5,26,6,45,307.5,111.0,2.05,14.7,224.0,77.98,63.82
2018,5,26,7,0,411.0,123.0,2.0,15.1,287.0,85.76,70.41
2018,5,26,7,15,324.0,157.5,1.95,15.5,297.5,110.45,91.56
2018,5,26,7,30,237.0,192.0,1.9,15.9,308.0,129.1,107.13
2018,5,26,7,45,369.5,177.0,1.8,16.25,380.0,113.91,93.56
2018,5,26,8,0,502.0,162.0,1.7,16.6,452.0,104.82,85.37
2018,5,26,8,15,623.5,144.5,1.65,17.0,534.5,91.35,73.48
2018,5,26,8,30,745.0,127.0,1.6,17.4,617.0,88.69,70.89
2018,5,26,8,45,780.0,123.0,1.55,17.75,666.0,84.54,67.07
2018,5,26,9,0,815.0,119.0,1.5,18.1,715.0,118.45,69.15
2018,5,26,9,15,823.0,123.5,1.5,18.55,752.0,170.07,97.87
2018,5,26,9,30,831.0,128.0,1.5,19.0,789.0,222.94,136.85
2018,5,26,9,45,836.0,132.5,1.5,19.5,821.0,276.2,180.7
2018,5,26,10,0,841.0,137.0,1.5,20.0,853.0,336.06,231.13
2018,5,26,10,15,847.0,139.0,1.5,20.4,879.0,387.65,275.34
2018,5,26,10,30,853.0,141.0,1.5,20.8,905.0,439.37,318.92
2018,5,26,10,45,857.0,143.5,1.55,21.2,925.0,490.46,361.09
2018,5,26,11,0,861.0,146.0,1.6,21.6,945.0,541.13,401.71
2018,5,26,11,15,745.0,197.0,1.7,21.9,895.0,562.28,420.14
2018,5,26,11,30,629.0,248.0,1.8,22.2,845.0,573.99,430.33
2018,5,26,11,45,593.0,265.5,1.9,22.45,830.5,601.79,451.62
2018,5,26,12,0,557.0,283.0,2.0,22.7,816.0,626.02,469.59
2018,5,26,12,15,708.0,217.0,2.15,22.9,892.5,716.41,536.65
2018,5,26,12,30,859.0,151.0,2.3,23.1,969.0,799.9,597.61
2018,5,26,12,45,874.5,141.5,2.45,23.25,967.0,841.41,625.95
2018,5,26,13,0,890.0,132.0,2.6,23.4,965.0,881.09,653.33
2018,5,26,13,15,886.0,131.0,2.7,23.55,947.5,909.15,672.55
2018,5,26,13,30,882.0,130.0,2.8,23.7,930.0,934.21,689.91
2018,5,26,13,45,875.0,130.0,2.95,23.85,906.0,954.33,704.48
2018,5,26,14,0,868.0,130.0,3.1,24.0,882.0,971.2,717.05
2018,5,26,14,15,859.5,129.0,3.2,23.95,851.5,982.32,726.14
2018,5,26,14,30,851.0,128.0,3.3,23.9,821.0,990.06,733.19
2018,5,26,14,45,840.0,126.5,3.4,23.9,785.0,1004.55,744.76
2018,5,26,15,0,829.0,125.0,3.5,23.9,749.0,1002.68,745.57
2018,5,26,15,15,811.0,123.0,3.5,23.9,705.5,989.73,738.53
2018,5,26,15,30,793.0,121.0,3.5,23.9,662.0,973.44,729.43
2018,5,26,15,45,761.0,121.5,3.6,23.55,612.0,942.65,712.19
2018,5,26,16,0,729.0,122.0,3.7,23.2,562.0,916.27,697.85
2018,5,26,16,15,723.5,113.5,3.8,22.8,520.0,896.13,687.78
2018,5,26,16,30,718.0,105.0,3.9,22.4,478.0,873.12,675.46
2018,5,26,16,45,688.0,100.0,3.95,22.0,427.5,828.23,647.0
2018,5,26,17,0,658.0,95.0,4.0,21.6,377.0,781.79,616.8
2018,5,26,17,15,616.5,89.5,4.05,20.9,327.0,722.83,577.0
2018,5,26,17,30,575.0,84.0,4.1,20.2,277.0,663.53,535.4
2018,5,26,17,45,518.5,77.0,4.15,19.55,229.0,589.37,480.3
2018,5,26,18,0,462.0,70.0,4.2,18.9,181.0,516.49,423.6
2018,5,26,18,15,379.5,60.5,4.25,18.05,137.5,419.14,344.82
2018,5,26,18,30,297.0,51.0,4.3,17.2,94.0,333.5,271.16
2018,5,26,18,45,193.0,36.5,4.35,16.35,60.5,231.5,175.57
2018,5,26,19,0,89.0,22.0,4.4,15.5,27.0,105.86,0.0
2018,5,26,19,15,44.5,11.0,4.35,15.1,13.5,37.68,0.0
2018,5,26,19,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,2.5,12.15,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.35,10.8,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.25,10.6,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.25,10.8,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,5,27,4,45,24.5,6.0,1.4,11.4,6.5,0.0,0.0
2018,5,27,5,0,49.0,12.0,1.5,11.7,13.0,10.24,0.0
2018,5,27,5,15,152.0,26.5,1.65,12.35,41.5,20.55,5.84
2018,5,27,5,30,255.0,41.0,1.8,13.0,70.0,31.59,21.3
2018,5,27,5,45,348.0,50.5,1.95,13.6,111.5,38.75,28.49
2018,5,27,6,0,441.0,60.0,2.1,14.2,153.0,47.59,36.69
2018,5,27,6,15,506.0,67.0,2.05,15.05,201.0,52.1,40.82
2018,5,27,6,30,571.0,74.0,2.0,15.9,249.0,56.58,44.72
2018,5,27,6,45,599.5,82.0,1.9,16.75,295.0,61.36,48.73
2018,5,27,7,0,628.0,90.0,1.8,17.6,341.0,65.91,52.42
2018,5,27,7,15,638.0,101.0,1.9,18.35,385.5,72.09,57.46
2018,5,27,7,30,648.0,112.0,2.0,19.1,430.0,77.85,62.05
2018,5,27,7,45,656.5,122.0,2.05,19.9,473.0,82.49,65.59
2018,5,27,8,0,665.0,132.0,2.1,20.7,516.0,86.74,68.77
2018,5,27,8,15,743.5,117.0,2.2,21.3,579.5,84.11,66.16
2018,5,27,8,30,822.0,102.0,2.3,21.9,643.0,73.89,57.2
2018,5,27,8,45,837.0,103.5,2.35,22.5,686.0,84.59,65.88
2018,5,27,9,0,852.0,105.0,2.4,23.1,729.0,123.66,70.7
2018,5,27,9,15,862.5,107.0,2.45,23.7,766.5,175.12,98.38
2018,5,27,9,30,873.0,109.0,2.5,24.3,804.0,227.91,136.57
2018,5,27,9,45,882.0,109.5,2.55,24.9,836.5,280.56,179.41
2018,5,27,10,0,891.0,110.0,2.6,25.5,869.0,333.96,224.65
2018,5,27,10,15,897.5,110.5,2.6,26.0,895.0,387.07,269.96
2018,5,27,10,30,904.0,111.0,2.6,26.5,921.0,440.27,314.58
2018,5,27,10,45,868.5,135.5,2.65,27.0,927.0,490.76,356.42
2018,5,27,11,0,833.0,160.0,2.7,27.5,933.0,537.27,393.69
2018,5,27,11,15,875.0,136.5,2.8,27.85,958.0,588.8,433.86
2018,5,27,11,30,917.0,113.0,2.9,28.2,983.0,642.32,474.64
2018,5,27,11,45,918.5,113.0,2.95,28.55,988.5,688.86,509.1
2018,5,27,12,0,920.0,113.0,3.0,28.9,994.0,733.89,541.68
2018,5,27,12,15,920.0,112.5,3.05,29.15,991.5,775.72,571.45
2018,5,27,12,30,920.0,112.0,3.1,29.4,989.0,815.49,597.75
2018,5,27,12,45,918.5,111.0,3.2,29.7,979.0,851.34,621.43
2018,5,27,13,0,917.0,110.0,3.3,30.0,969.0,884.58,643.32
2018,5,27,13,15,914.5,109.5,3.35,30.15,953.0,914.63,663.18
2018,5,27,13,30,912.0,109.0,3.4,30.3,937.0,941.72,681.13
2018,5,27,13,45,908.5,107.0,3.45,30.45,913.5,963.33,695.57
2018,5,27,14,0,905.0,105.0,3.5,30.6,890.0,981.65,708.0
2018,5,27,14,15,898.0,103.5,3.5,30.55,859.5,993.74,716.77
2018,5,27,14,30,891.0,102.0,3.5,30.5,829.0,1002.36,723.49
2018,5,27,14,45,883.0,100.5,3.55,30.5,794.0,1006.54,727.72
2018,5,27,15,0,875.0,99.0,3.6,30.5,759.0,1007.28,729.93
2018,5,27,15,15,863.5,96.5,3.6,30.5,718.0,999.95,726.71
2018,5,27,15,30,852.0,94.0,3.6,30.5,677.0,989.28,721.51
2018,5,27,15,45,826.5,94.0,3.55,30.15,628.0,964.22,707.63
2018,5,27,16,0,801.0,94.0,3.5,29.8,579.0,948.32,699.91
2018,5,27,16,15,786.5,90.0,3.45,29.35,533.5,923.71,686.58
2018,5,27,16,30,772.0,86.0,3.4,28.9,488.0,896.39,671.32
2018,5,27,16,45,749.0,81.5,3.4,28.5,439.0,857.65,648.16
2018,5,27,17,0,726.0,77.0,3.4,28.1,390.0,816.92,623.11
2018,5,27,17,15,689.0,72.5,3.4,27.2,339.0,761.5,588.02
2018,5,27,17,30,652.0,68.0,3.4,26.3,288.0,711.52,555.45
2018,5,27,17,45,600.0,62.5,3.4,25.4,239.0,641.52,506.32
2018,5,27,18,0,548.0,57.0,3.4,24.5,190.0,572.79,455.58
2018,5,27,18,15,470.5,50.0,3.5,23.4,145.5,483.32,386.43
2018,5,27,18,30,393.0,43.0,3.6,22.3,101.0,397.87,316.43
2018,5,27,18,45,276.0,32.0,3.7,21.2,65.5,284.76,214.29
2018,5,27,19,0,159.0,21.0,3.8,20.1,30.0,162.81,0.0
2018,5,27,19,15,79.5,10.5,3.85,19.4,15.0,59.56,0.0
2018,5,27,19,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,3.7,16.7,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,3.6,16.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,3.2,15.65,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.6,13.95,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.35,13.45,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.25,13.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.2,12.65,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,5,28,4,45,49.0,6.0,1.65,13.35,7.5,0.0,0.0
2018,5,28,5,0,98.0,12.0,1.8,13.6,15.0,10.24,0.0
2018,5,28,5,15,225.5,23.5,1.95,14.2,45.5,19.4,5.64
2018,5,28,5,30,353.0,35.0,2.1,14.8,76.0,28.7,18.72
2018,5,28,5,45,430.5,43.5,2.3,15.4,117.5,35.05,25.05
2018,5,28,6,0,508.0,52.0,2.5,16.0,159.0,41.31,30.9
2018,5,28,6,15,573.5,56.5,2.4,16.85,208.0,44.23,33.58
2018,5,28,6,30,639.0,61.0,2.3,17.7,257.0,47.23,36.17
2018,5,28,6,45,678.5,65.0,2.2,18.5,307.0,54.03,41.98
2018,5,28,7,0,718.0,69.0,2.1,19.3,357.0,56.61,43.97
2018,5,28,7,15,746.0,73.0,2.05,20.25,407.5,58.99,45.72
2018,5,28,7,30,774.0,77.0,2.0,21.2,458.0,61.29,47.35
2018,5,28,7,45,795.0,80.5,1.95,22.2,507.0,63.04,48.47
2018,5,28,8,0,816.0,84.0,1.9,23.2,556.0,64.7,49.5
2018,5,28,8,15,832.5,86.0,1.9,23.95,602.0,75.07,57.89
2018,5,28,8,30,849.0,88.0,1.9,24.7,648.0,76.22,58.47
2018,5,28,8,45,862.0,90.5,1.9,25.5,691.0,77.47,59.15
2018,5,28,9,0,875.0,93.0,1.9,26.3,734.0,118.74,64.97
2018,5,28,9,15,884.0,95.5,2.0,27.0,772.0,171.38,93.15
2018,5,28,9,30,893.0,98.0,2.1,27.7,810.0,225.2,131.7
2018,5,28,9,45,898.5,100.5,2.15,28.4,842.0,279.22,175.11
2018,5,28,10,0,904.0,103.0,2.2,29.1,874.0,333.65,220.52
2018,5,28,10,15,910.5,103.5,2.35,29.65,900.0,387.31,265.68
2018,5,28,10,30,917.0,104.0,2.5,30.2,926.0,441.06,310.25
2018,5,28,10,45,922.0,104.5,2.6,30.8,946.0,494.01,353.0
2018,5,28,11,0,927.0,105.0,2.7,31.4,966.0,546.49,394.14
2018,5,28,11,15,930.5,105.5,2.75,31.75,979.5,597.49,433.25
2018,5,28,11,30,934.0,106.0,2.8,32.1,993.0,647.49,470.52
2018,5,28,11,45,936.0,105.5,2.8,32.5,998.5,694.58,504.48
2018,5,28,12,0,938.0,105.0,2.8,32.9,1004.0,740.13,536.45
2018,5,28,12,15,936.5,105.5,2.85,33.1,1001.0,782.21,565.65
2018,5,28,12,30,935.0,106.0,2.9,33.3,998.0,822.12,591.6
2018,5,28,12,45,932.5,107.0,2.95,33.55,989.0,859.29,615.47
2018,5,28,13,0,930.0,108.0,3.0,33.8,980.0,893.85,637.56
2018,5,28,13,15,927.0,107.0,3.0,33.9,963.0,923.34,656.4
2018,5,28,13,30,924.0,106.0,3.0,34.0,946.0,949.78,673.3
2018,5,28,13,45,919.0,105.0,3.05,34.1,922.0,971.19,687.44
2018,5,28,14,0,914.0,104.0,3.1,34.2,898.0,989.28,699.6
2018,5,28,14,15,907.5,102.5,3.15,34.2,867.5,1002.0,708.8
2018,5,28,14,30,901.0,101.0,3.2,34.2,837.0,1011.25,716.0
2018,5,28,14,45,892.0,99.5,3.25,34.2,801.0,1014.52,719.61
2018,5,28,15,0,883.0,98.0,3.3,34.2,765.0,1014.32,721.22
2018,5,28,15,15,871.5,96.0,3.3,34.2,724.0,1007.6,718.49
2018,5,28,15,30,860.0,94.0,3.3,34.2,683.0,997.53,713.81
2018,5,28,15,45,845.0,91.0,3.3,33.8,637.5,979.49,705.29
2018,5,28,16,0,830.0,88.0,3.3,33.4,592.0,958.38,694.84
2018,5,28,16,15,810.5,85.0,3.3,32.95,543.5,941.43,687.23
2018,5,28,16,30,791.0,82.0,3.3,32.5,495.0,910.14,670.02
2018,5,28,16,45,765.0,78.5,3.25,32.0,445.0,869.49,646.1
2018,5,28,17,0,739.0,75.0,3.2,31.5,395.0,826.93,620.36
2018,5,28,17,15,702.5,70.5,3.15,30.55,343.5,771.74,586.09
2018,5,28,17,30,666.0,66.0,3.1,29.6,292.0,721.45,553.96
2018,5,28,17,45,616.0,61.0,3.0,28.65,243.0,653.52,507.14
2018,5,28,18,0,566.0,56.0,2.9,27.7,194.0,586.72,458.76
2018,5,28,18,15,490.5,49.0,3.0,26.55,149.0,498.28,392.09
2018,5,28,18,30,415.0,42.0,3.1,25.4,104.0,413.83,324.42
2018,5,28,18,45,297.5,32.0,3.2,24.25,68.0,300.55,224.7
2018,5,28,19,0,180.0,22.0,3.3,23.1,32.0,179.69,14.29
2018,5,28,19,15,90.0,11.0,3.45,22.3,16.0,66.74,0.0
2018,5,28,19,30,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,3.75,20.7,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,3.9,19.9,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,3.9,19.45,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,3.85,18.55,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,3.8,18.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,3.75,17.85,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,3.65,17.35,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,3.6,17.1,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,3.4,16.65,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,2.85,15.75,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,5,29,4,45,49.5,6.5,2.9,14.6,8.0,0.0,0.0
2018,5,29,5,0,99.0,13.0,3.1,14.7,16.0,11.1,0.0
2018,5,29,5,15,226.5,24.5,3.15,15.2,47.0,20.27,6.57
2018,5,29,5,30,354.0,36.0,3.2,15.7,78.0,29.55,19.39
2018,5,29,5,45,427.5,44.0,3.25,16.25,118.5,35.43,25.28
2018,5,29,6,0,501.0,52.0,3.3,16.8,159.0,41.24,30.73
2018,5,29,6,15,570.5,57.0,3.25,17.6,209.0,44.58,33.77
2018,5,29,6,30,640.0,62.0,3.2,18.4,259.0,47.97,36.7
2018,5,29,6,45,679.5,66.0,3.15,19.25,309.0,54.82,42.52
2018,5,29,7,0,719.0,70.0,3.1,20.1,359.0,57.37,44.48
2018,5,29,7,15,747.5,74.0,3.1,21.0,409.5,59.73,46.21
2018,5,29,7,30,776.0,78.0,3.1,21.9,460.0,62.02,47.83
2018,5,29,7,45,796.5,80.5,3.05,22.8,508.5,63.05,48.35
2018,5,29,8,0,817.0,83.0,3.0,23.7,557.0,64.03,48.83
2018,5,29,8,15,832.5,86.0,2.95,24.45,603.0,75.07,57.78
2018,5,29,8,30,848.0,89.0,2.9,25.2,649.0,76.8,58.85
2018,5,29,8,45,860.5,91.5,2.9,26.0,691.5,78.02,59.51
2018,5,29,9,0,873.0,94.0,2.9,26.8,734.0,119.9,65.59
2018,5,29,9,15,884.0,95.0,2.9,27.45,772.0,171.7,93.31
2018,5,29,9,30,895.0,96.0,2.9,28.1,810.0,224.87,131.46
2018,5,29,9,45,903.0,96.0,2.9,28.75,841.5,277.87,174.23
2018,5,29,10,0,911.0,96.0,2.9,29.4,873.0,331.51,219.22
2018,5,29,10,15,916.5,97.0,2.95,29.9,899.0,385.4,264.77
2018,5,29,10,30,922.0,98.0,3.0,30.4,925.0,439.27,309.57
2018,5,29,10,45,926.0,98.5,3.05,30.9,944.5,491.89,352.36
2018,5,29,11,0,930.0,99.0,3.1,31.4,964.0,543.94,393.45
2018,5,29,11,15,932.0,100.0,3.2,31.7,976.5,594.48,432.7
2018,5,29,11,30,934.0,101.0,3.3,32.0,989.0,643.89,470.06
2018,5,29,11,45,935.0,101.0,3.35,32.3,994.0,690.57,504.42
2018,5,29,12,0,936.0,101.0,3.4,32.6,999.0,735.65,536.82
2018,5,29,12,15,934.5,102.0,3.5,32.7,996.5,777.94,566.82
2018,5,29,12,30,933.0,103.0,3.6,32.8,994.0,818.08,593.72
2018,5,29,12,45,929.5,104.5,3.75,32.85,984.5,854.7,618.54
2018,5,29,13,0,926.0,106.0,3.9,32.9,975.0,888.68,641.63
2018,5,29,13,15,923.0,105.5,4.05,32.75,958.5,918.44,662.51
2018,5,29,13,30,920.0,105.0,4.2,32.6,942.0,945.2,681.54
2018,5,29,13,45,915.5,104.0,4.35,32.45,918.5,966.95,697.43
2018,5,29,14,0,911.0,103.0,4.5,32.3,895.0,985.41,711.34
2018,5,29,14,15,905.5,101.5,4.65,31.95,866.0,999.03,722.85
2018,5,29,14,30,900.0,100.0,4.8,31.6,837.0,1009.21,732.61
2018,5,29,14,45,892.0,99.0,4.9,31.25,802.0,1014.02,738.84
2018,5,29,15,0,884.0,98.0,5.0,30.9,767.0,1015.4,743.02
2018,5,29,15,15,872.5,96.0,5.0,30.9,726.0,1008.7,740.15
2018,5,29,15,30,861.0,94.0,5.0,30.9,685.0,998.66,735.25
2018,5,29,15,45,848.5,91.0,5.2,29.65,641.0,983.17,732.08
2018,5,29,16,0,836.0,88.0,5.4,28.4,597.0,964.59,726.66
2018,5,29,16,15,820.0,85.5,5.45,27.45,550.5,951.76,723.18
2018,5,29,16,30,804.0,83.0,5.5,26.5,504.0,924.48,709.47
2018,5,29,16,45,780.5,79.0,5.55,25.55,454.0,885.42,687.04
2018,5,29,17,0,757.0,75.0,5.6,24.6,404.0,844.3,662.46
2018,5,29,17,15,722.5,71.0,5.6,23.45,353.0,791.21,628.35
2018,5,29,17,30,688.0,67.0,5.6,22.3,302.0,737.15,592.06
2018,5,29,17,45,638.5,62.0,5.6,21.2,252.0,674.81,547.43
2018,5,29,18,0,589.0,57.0,5.6,20.1,202.0,607.65,496.54
2018,5,29,18,15,508.5,50.5,5.5,19.15,155.5,514.97,421.98
2018,5,29,18,30,428.0,44.0,5.4,18.2,109.0,426.32,347.03
2018,5,29,18,45,310.0,34.0,5.35,17.25,72.0,311.64,242.36
2018,5,29,19,0,192.0,24.0,5.3,16.3,35.0,192.37,36.23
2018,5,29,19,15,96.0,12.0,5.3,15.8,17.5,71.5,0.0
2018,5,29,19,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,5,29,19,45,0.0,0.0,5.25,14.85,0.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,5.2,14.4,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,5.15,14.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,4.85,13.45,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,4.8,13.3,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,4.4,11.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,4.5,11.3,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,4.5,11.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,4.55,11.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,4.6,11.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,4.65,11.05,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,4.8,11.15,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,4.9,11.3,0.0,0.0,0.0
2018,5,30,4,45,15.0,5.5,5.0,11.45,6.0,0.0,0.0
2018,5,30,5,0,30.0,11.0,5.1,11.6,12.0,9.39,0.0
2018,5,30,5,15,85.5,26.0,5.2,11.9,35.0,20.38,7.19
2018,5,30,5,30,141.0,41.0,5.3,12.2,58.0,31.77,21.63
2018,5,30,5,45,181.0,57.0,5.4,12.5,89.0,43.62,32.91
2018,5,30,6,0,221.0,73.0,5.5,12.8,120.0,55.22,43.69
2018,5,30,6,15,203.5,92.0,5.6,13.15,144.0,68.08,55.39
2018,5,30,6,30,186.0,111.0,5.7,13.5,168.0,80.43,66.4
2018,5,30,6,45,170.0,135.0,5.75,13.8,194.5,98.87,82.6
2018,5,30,7,0,154.0,159.0,5.8,14.1,221.0,113.94,95.58
2018,5,30,7,15,159.0,182.5,5.85,14.35,254.0,128.45,107.89
2018,5,30,7,30,164.0,206.0,5.9,14.6,287.0,142.46,119.6
2018,5,30,7,45,134.0,225.5,5.9,14.9,296.0,153.31,128.43
2018,5,30,8,0,104.0,245.0,5.9,15.2,305.0,172.52,144.34
2018,5,30,8,15,135.5,269.5,5.95,15.35,354.5,177.12,147.72
2018,5,30,8,30,167.0,294.0,6.0,15.5,404.0,190.07,158.21
2018,5,30,8,45,232.0,308.5,6.0,15.7,472.5,198.42,164.72
2018,5,30,9,0,297.0,323.0,6.0,15.9,541.0,211.54,159.07
2018,5,30,9,15,361.0,319.0,6.0,16.1,597.5,240.3,174.91
2018,5,30,9,30,425.0,315.0,6.0,16.3,654.0,264.26,190.08
2018,5,30,9,45,593.0,251.5,6.05,16.5,746.0,291.61,206.8
2018,5,30,10,0,761.0,188.0,6.1,16.7,838.0,336.75,241.17
2018,5,30,10,15,665.0,229.5,6.1,17.2,810.0,377.83,280.83
2018,5,30,10,30,569.0,271.0,6.1,17.7,782.0,409.42,311.13
2018,5,30,10,45,390.5,355.5,6.1,18.15,709.5,427.67,329.55
2018,5,30,11,0,212.0,440.0,6.1,18.6,637.0,439.0,339.66
2018,5,30,11,15,320.0,412.5,6.15,19.0,714.5,491.88,381.04
2018,5,30,11,30,428.0,385.0,6.2,19.4,792.0,558.43,432.96
2018,5,30,11,45,519.0,340.5,6.25,19.8,837.0,614.89,477.27
2018,5,30,12,0,610.0,296.0,6.3,20.2,882.0,672.57,522.45
2018,5,30,12,15,517.0,344.0,6.35,20.3,839.5,681.84,528.57
2018,5,30,12,30,424.0,392.0,6.4,20.4,797.0,680.23,526.24
2018,5,30,12,45,589.0,303.5,6.5,20.45,860.0,764.64,593.41
2018,5,30,13,0,754.0,215.0,6.6,20.5,923.0,857.28,665.81
2018,5,30,13,15,810.5,181.5,6.65,20.3,930.5,900.44,698.29
2018,5,30,13,30,867.0,148.0,6.7,20.1,938.0,937.0,725.73
2018,5,30,13,45,863.0,145.5,6.75,19.95,914.5,957.69,741.77
2018,5,30,14,0,859.0,143.0,6.8,19.8,891.0,975.17,755.73
2018,5,30,14,15,860.0,137.0,6.8,19.5,864.0,990.83,768.74
2018,5,30,14,30,861.0,131.0,6.8,19.2,837.0,1003.15,779.55
2018,5,30,14,45,852.5,128.5,6.85,18.95,801.5,1019.48,793.55
2018,5,30,15,0,844.0,126.0,6.9,18.7,766.0,1019.2,795.84
2018,5,30,15,15,831.5,123.5,6.9,18.7,725.0,1011.43,791.93
2018,5,30,15,30,819.0,121.0,6.9,18.7,684.0,1000.27,785.76
2018,5,30,15,45,802.5,117.5,6.9,18.0,638.5,980.63,775.65
2018,5,30,16,0,786.0,114.0,6.9,17.3,593.0,957.89,763.27
2018,5,30,16,15,762.0,111.0,6.85,16.9,544.5,925.29,742.37
2018,5,30,16,30,738.0,108.0,6.8,16.5,496.0,897.4,724.82
2018,5,30,16,45,706.5,104.5,6.75,16.1,445.5,852.76,694.3
2018,5,30,17,0,675.0,101.0,6.7,15.7,395.0,806.49,661.97
2018,5,30,17,15,629.5,96.5,6.6,15.2,343.5,744.62,616.71
2018,5,30,17,30,584.0,92.0,6.5,14.7,292.0,682.35,569.81
2018,5,30,17,45,515.5,86.0,6.4,14.2,241.5,598.15,503.56
2018,5,30,18,0,447.0,80.0,6.3,13.7,191.0,513.04,434.11
2018,5,30,18,15,302.5,68.5,6.1,13.3,136.0,369.32,312.05
2018,5,30,18,30,158.0,57.0,5.9,12.9,81.0,219.8,182.06
2018,5,30,18,45,88.5,39.5,5.7,12.5,52.0,143.21,111.26
2018,5,30,19,0,19.0,22.0,5.5,12.1,23.0,39.47,6.4
2018,5,30,19,15,10.0,11.5,5.45,11.95,12.0,16.21,0.0
2018,5,30,19,30,1.0,1.0,5.4,11.8,1.0,0.0,0.0
2018,5,30,19,45,0.5,0.5,5.35,11.65,0.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,5.25,11.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,5.15,11.5,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,4.95,11.55,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,4.9,11.6,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,4.9,11.65,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,4.9,11.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,4.85,11.85,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,4.7,11.85,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,4.75,11.75,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,4.65,11.65,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,4.5,11.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,4.3,11.45,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,4.25,11.45,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2018,5,31,4,45,4.5,5.5,4.35,11.55,5.5,0.0,0.0
2018,5,31,5,0,9.0,11.0,4.4,11.6,11.0,9.39,0.0
2018,5,31,5,15,57.5,26.5,4.4,11.8,33.0,21.08,8.0
2018,5,31,5,30,106.0,42.0,4.4,12.0,55.0,32.36,22.2
2018,5,31,5,45,160.5,58.5,4.4,12.15,88.0,44.55,33.81
2018,5,31,6,0,215.0,75.0,4.4,12.3,121.0,56.53,44.96
2018,5,31,6,15,223.0,93.5,4.45,12.65,152.5,69.22,56.51
2018,5,31,6,30,231.0,112.0,4.5,13.0,184.0,81.48,67.45
2018,5,31,6,45,303.0,124.0,4.5,13.4,235.5,89.87,74.72
2018,5,31,7,0,375.0,136.0,4.5,13.8,287.0,93.75,77.85
2018,5,31,7,15,406.5,150.0,4.5,14.2,334.0,101.51,84.29
2018,5,31,7,30,438.0,164.0,4.5,14.6,381.0,108.88,90.31
2018,5,31,7,45,573.0,148.0,4.45,15.05,462.0,98.8,81.09
2018,5,31,8,0,708.0,132.0,4.4,15.5,543.0,87.28,70.71
2018,5,31,8,15,741.0,131.5,4.4,16.0,593.0,85.09,68.46
2018,5,31,8,30,774.0,131.0,4.4,16.5,643.0,91.68,73.79
2018,5,31,8,45,796.0,130.5,4.45,16.95,687.0,89.4,71.51
2018,5,31,9,0,818.0,130.0,4.5,17.4,731.0,128.79,76.51
2018,5,31,9,15,834.0,129.5,4.55,17.8,769.5,178.19,104.32
2018,5,31,9,30,850.0,129.0,4.6,18.2,808.0,229.67,142.87
2018,5,31,9,45,865.0,126.5,4.65,18.6,842.0,289.06,192.35
2018,5,31,10,0,880.0,124.0,4.7,19.0,876.0,341.42,238.24
2018,5,31,10,15,887.0,125.0,4.75,19.2,902.5,394.42,285.46
2018,5,31,10,30,894.0,126.0,4.8,19.4,929.0,447.6,332.29
2018,5,31,10,45,899.0,126.5,4.9,19.65,949.0,499.53,377.29
2018,5,31,11,0,904.0,127.0,5.0,19.9,969.0,551.04,420.88
2018,5,31,11,15,907.5,128.0,5.05,20.05,982.5,601.47,462.62
2018,5,31,11,30,911.0,129.0,5.1,20.2,996.0,651.01,502.65
2018,5,31,11,45,912.5,129.5,5.15,20.3,1002.0,697.82,539.85
2018,5,31,12,0,914.0,130.0,5.2,20.4,1008.0,743.22,575.24
2018,5,31,12,15,909.0,132.5,5.25,20.45,1004.0,783.8,606.52
2018,5,31,12,30,904.0,135.0,5.3,20.5,1000.0,822.14,634.54
2018,5,31,12,45,895.0,139.5,5.35,20.5,988.5,856.46,659.34
2018,5,31,13,0,886.0,144.0,5.4,20.5,977.0,888.01,682.16
2018,5,31,13,15,882.0,142.5,5.35,20.45,959.5,915.82,701.92
2018,5,31,13,30,878.0,141.0,5.3,20.4,942.0,940.63,719.58
2018,5,31,13,45,872.5,140.5,5.3,20.4,919.0,961.86,734.98
2018,5,31,14,0,867.0,140.0,5.3,20.4,896.0,979.91,748.28
2018,5,31,14,15,859.0,139.0,5.3,20.25,866.0,991.79,757.87
2018,5,31,14,30,851.0,138.0,5.3,20.1,836.0,1013.91,774.78
2018,5,31,14,45,840.0,135.5,5.3,19.95,799.5,1014.66,776.93
2018,5,31,15,0,829.0,133.0,5.3,19.8,763.0,1011.89,776.93
2018,5,31,15,15,815.0,130.5,5.3,19.8,721.5,1002.63,772.11
2018,5,31,15,30,801.0,128.0,5.3,19.8,680.0,990.01,765.1
2018,5,31,15,45,784.0,124.5,5.2,19.35,635.0,969.97,753.58
2018,5,31,16,0,767.0,121.0,5.1,18.9,590.0,946.87,739.93
2018,5,31,16,15,746.0,116.0,5.05,18.55,541.5,922.49,725.41
2018,5,31,16,30,725.0,111.0,5.0,18.2,493.0,888.58,703.85
2018,5,31,16,45,696.0,106.0,4.95,17.9,443.0,844.67,674.54
2018,5,31,17,0,667.0,101.0,4.9,17.6,393.0,799.09,643.45
2018,5,31,17,15,628.5,95.0,4.85,17.1,342.5,742.07,603.36
2018,5,31,17,30,590.0,89.0,4.8,16.6,292.0,684.47,561.55
2018,5,31,17,45,536.5,81.0,4.7,16.15,243.0,611.18,505.51
2018,5,31,18,0,483.0,73.0,4.6,15.7,194.0,538.99,448.14
2018,5,31,18,15,403.5,63.5,4.4,15.15,149.0,442.98,368.93
2018,5,31,18,30,324.0,54.0,4.2,14.6,104.0,358.23,295.38
2018,5,31,18,45,220.0,41.0,4.0,14.05,69.5,256.92,202.53
2018,5,31,19,0,116.0,28.0,3.8,13.5,35.0,138.92,46.26
2018,5,31,19,15,59.5,15.0,3.65,13.15,18.5,50.87,0.0
2018,5,31,19,30,3.0,2.0,3.5,12.8,2.0,0.0,0.0
2018,5,31,19,45,1.5,1.0,3.4,12.5,1.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,2.5,11.25,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,2.15,10.95,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,2.0,10.8,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.9,10.65,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.65,10.4,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,10.2,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.35,9.95,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.25,9.75,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.1,9.15,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,1.15,9.2,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,6,1,4,45,36.5,7.5,1.25,9.95,8.5,0.0,0.0
2018,6,1,5,0,73.0,15.0,1.3,10.3,17.0,12.8,0.0
2018,6,1,5,15,183.5,28.5,1.45,10.95,47.5,22.12,9.08
2018,6,1,5,30,294.0,42.0,1.6,11.6,78.0,32.44,22.39
2018,6,1,5,45,383.5,51.0,1.75,12.3,120.0,41.13,30.82
2018,6,1,6,0,473.0,60.0,1.9,13.0,162.0,47.59,36.92
2018,6,1,6,15,534.0,66.5,1.85,13.65,210.0,51.74,40.76
2018,6,1,6,30,595.0,73.0,1.8,14.3,258.0,55.86,44.38
2018,6,1,6,45,638.5,78.0,1.7,14.95,308.5,58.63,46.67
2018,6,1,7,0,682.0,83.0,1.6,15.6,359.0,61.35,48.83
2018,6,1,7,15,715.0,87.5,1.55,16.5,410.5,63.53,50.4
2018,6,1,7,30,748.0,92.0,1.5,17.4,462.0,71.74,57.16
2018,6,1,7,45,773.0,94.5,1.45,18.3,511.5,72.41,57.32
2018,6,1,8,0,798.0,97.0,1.4,19.2,561.0,73.07,57.47
2018,6,1,8,15,816.5,99.0,1.55,20.05,607.5,73.24,57.24
2018,6,1,8,30,835.0,101.0,1.7,20.9,654.0,73.38,56.99
2018,6,1,8,45,849.5,103.0,1.8,21.75,697.0,84.49,65.97
2018,6,1,9,0,864.0,105.0,1.9,22.6,740.0,127.5,72.3
2018,6,1,9,15,876.5,106.0,2.0,23.1,779.0,179.01,100.64
2018,6,1,9,30,889.0,107.0,2.1,23.6,818.0,232.04,139.34
2018,6,1,9,45,899.5,106.5,2.15,24.1,851.0,284.99,182.62
2018,6,1,10,0,910.0,106.0,2.2,24.6,884.0,338.84,228.34
2018,6,1,10,15,916.0,107.5,2.25,25.05,911.0,393.17,274.73
2018,6,1,10,30,922.0,109.0,2.3,25.5,938.0,447.56,320.39
2018,6,1,10,45,926.5,109.5,2.35,25.9,957.5,500.44,363.89
2018,6,1,11,0,931.0,110.0,2.4,26.3,977.0,552.81,405.74
2018,6,1,11,15,934.0,109.5,2.4,26.65,989.5,602.92,444.63
2018,6,1,11,30,937.0,109.0,2.4,27.0,1002.0,651.96,481.56
2018,6,1,11,45,938.5,109.0,2.45,27.3,1007.5,699.18,516.47
2018,6,1,12,0,940.0,109.0,2.5,27.6,1013.0,744.86,549.45
2018,6,1,12,15,938.5,109.5,2.55,27.85,1010.0,787.03,579.12
2018,6,1,12,30,937.0,110.0,2.6,28.1,1007.0,827.04,605.41
2018,6,1,12,45,934.0,110.5,2.65,28.35,997.0,863.49,629.18
2018,6,1,13,0,931.0,111.0,2.7,28.6,987.0,897.29,651.12
2018,6,1,13,15,928.0,110.0,2.75,28.8,970.0,926.89,670.41
2018,6,1,13,30,925.0,109.0,2.8,29.0,953.0,953.45,687.76
2018,6,1,13,45,920.5,108.0,2.85,29.15,929.5,975.47,702.38
2018,6,1,14,0,916.0,107.0,2.9,29.3,906.0,994.18,714.99
2018,6,1,14,15,910.0,105.5,3.0,29.35,876.5,1007.55,725.04
2018,6,1,14,30,904.0,104.0,3.1,29.4,847.0,1017.47,733.06
2018,6,1,14,45,896.0,102.0,3.15,29.45,811.0,1021.39,736.99
2018,6,1,15,0,888.0,100.0,3.2,29.5,775.0,1021.82,738.89
2018,6,1,15,15,876.0,98.0,3.2,29.5,734.0,1014.75,735.88
2018,6,1,15,30,864.0,96.0,3.2,29.5,693.0,1004.33,730.89
2018,6,1,15,45,849.0,93.5,3.35,29.2,647.5,987.04,723.54
2018,6,1,16,0,834.0,91.0,3.5,28.9,602.0,978.52,721.99
2018,6,1,16,15,814.5,88.0,3.55,28.5,553.5,949.99,706.61
2018,6,1,16,30,795.0,85.0,3.6,28.1,505.0,918.79,689.34
2018,6,1,16,45,769.5,81.5,3.6,27.7,455.0,878.68,665.33
2018,6,1,17,0,744.0,78.0,3.6,27.3,405.0,836.61,639.43
2018,6,1,17,15,709.0,74.0,3.6,26.45,354.0,783.39,605.91
2018,6,1,17,30,674.0,70.0,3.6,25.6,303.0,735.44,574.9
2018,6,1,17,45,625.0,64.5,3.55,24.75,253.5,667.41,527.25
2018,6,1,18,0,576.0,59.0,3.5,23.9,204.0,600.34,477.97
2018,6,1,18,15,503.0,51.5,3.5,22.75,158.0,512.69,410.7
2018,6,1,18,30,430.0,44.0,3.5,21.6,112.0,428.8,342.61
2018,6,1,18,45,318.5,35.0,3.55,20.5,75.5,319.65,247.37
2018,6,1,19,0,207.0,26.0,3.6,19.4,39.0,208.6,81.95
2018,6,1,19,15,108.5,14.0,3.65,18.65,20.5,81.44,0.0
2018,6,1,19,30,10.0,2.0,3.7,17.9,2.0,0.0,0.0
2018,6,1,19,45,5.0,1.0,3.8,17.15,1.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.9,16.4,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.85,16.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.55,13.8,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.3,13.65,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.55,12.4,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.45,12.1,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,6,2,4,45,57.5,7.5,1.9,13.0,9.5,0.0,0.0
2018,6,2,5,0,115.0,15.0,2.1,13.3,19.0,12.8,0.0
2018,6,2,5,15,240.0,26.0,2.25,13.95,50.5,21.53,8.78
2018,6,2,5,30,365.0,37.0,2.4,14.6,82.0,30.34,20.31
2018,6,2,5,45,451.0,44.5,2.55,15.25,125.0,35.86,25.83
2018,6,2,6,0,537.0,52.0,2.7,15.9,168.0,41.37,31.0
2018,6,2,6,15,593.5,57.5,2.55,16.75,216.5,45.06,34.34
2018,6,2,6,30,650.0,63.0,2.4,17.6,265.0,48.74,37.51
2018,6,2,6,45,689.0,67.0,2.3,18.45,315.5,55.64,43.39
2018,6,2,7,0,728.0,71.0,2.2,19.3,366.0,58.18,45.33
2018,6,2,7,15,756.5,74.5,2.05,20.35,416.5,60.16,46.69
2018,6,2,7,30,785.0,78.0,1.9,21.4,467.0,62.08,47.97
2018,6,2,7,45,806.0,81.5,1.8,22.5,516.5,63.82,49.06
2018,6,2,8,0,827.0,85.0,1.7,23.6,566.0,65.46,50.04
2018,6,2,8,15,843.5,87.0,1.7,24.4,612.5,75.87,58.42
2018,6,2,8,30,860.0,89.0,1.7,25.2,659.0,77.0,58.98
2018,6,2,8,45,872.5,91.0,1.7,26.05,701.5,77.93,59.37
2018,6,2,9,0,885.0,93.0,1.7,26.9,744.0,122.18,66.12
2018,6,2,9,15,890.5,97.5,1.75,27.6,781.5,175.91,95.78
2018,6,2,9,30,896.0,102.0,1.8,28.3,819.0,230.49,135.14
2018,6,2,9,45,899.0,106.0,1.9,29.0,850.0,284.83,178.79
2018,6,2,10,0,902.0,110.0,2.0,29.7,881.0,339.35,224.12
2018,6,2,10,15,908.5,111.0,2.05,30.35,908.0,393.09,268.77
2018,6,2,10,30,915.0,112.0,2.1,31.0,935.0,446.94,312.67
2018,6,2,10,45,920.0,113.0,2.1,31.7,955.5,500.03,354.63
2018,6,2,11,0,925.0,114.0,2.1,32.4,976.0,552.67,394.85
2018,6,2,11,15,928.0,114.5,2.1,32.8,989.0,603.24,432.77
2018,6,2,11,30,931.0,115.0,2.1,33.2,1002.0,652.8,468.77
2018,6,2,11,45,932.5,115.0,2.05,33.6,1007.5,699.83,501.7
2018,6,2,12,0,934.0,115.0,2.0,34.0,1013.0,745.36,532.59
2018,6,2,12,15,935.0,113.5,1.95,34.25,1011.0,787.62,560.67
2018,6,2,12,30,936.0,112.0,1.9,34.5,1009.0,827.85,585.27
2018,6,2,12,45,937.0,111.0,1.85,34.8,1001.0,866.26,608.27
