Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,13,0,938.0,110.0,1.8,35.1,993.0,902.22,629.46
2018,6,2,13,15,935.0,109.0,1.85,35.2,976.0,932.01,648.26
2018,6,2,13,30,932.0,108.0,1.9,35.3,959.0,958.75,665.24
2018,6,2,13,45,927.5,107.0,1.9,35.45,935.5,980.93,678.79
2018,6,2,14,0,923.0,106.0,1.9,35.6,912.0,999.78,690.4
2018,6,2,14,15,916.5,104.0,2.0,35.55,881.5,1012.27,700.04
2018,6,2,14,30,910.0,102.0,2.1,35.5,851.0,1021.24,707.73
2018,6,2,14,45,901.5,100.5,2.15,35.5,815.0,1025.24,711.86
2018,6,2,15,0,893.0,99.0,2.2,35.5,779.0,1025.75,714.05
2018,6,2,15,15,881.5,97.0,2.2,35.5,738.0,1019.22,711.53
2018,6,2,15,30,870.0,95.0,2.2,35.5,697.0,1009.32,707.14
2018,6,2,15,45,855.0,92.5,2.4,35.1,651.5,992.02,701.49
2018,6,2,16,0,840.0,90.0,2.6,34.7,606.0,971.64,693.73
2018,6,2,16,15,821.0,87.0,2.6,34.25,557.5,955.36,686.81
2018,6,2,16,30,802.0,84.0,2.6,33.8,509.0,924.6,670.42
2018,6,2,16,45,776.5,80.5,2.65,33.4,458.5,884.4,647.88
2018,6,2,17,0,751.0,77.0,2.7,33.0,408.0,842.23,623.44
2018,6,2,17,15,716.0,73.0,2.55,31.85,357.0,788.9,591.1
2018,6,2,17,30,681.0,69.0,2.4,30.7,306.0,740.58,561.03
2018,6,2,17,45,631.5,64.0,2.2,29.55,256.0,672.63,515.21
2018,6,2,18,0,582.0,59.0,2.0,28.4,206.0,605.66,467.88
2018,6,2,18,15,509.0,52.0,2.05,27.15,160.0,518.45,404.1
2018,6,2,18,30,436.0,45.0,2.1,25.9,114.0,434.85,339.06
2018,6,2,18,45,324.5,35.5,2.15,24.65,77.0,324.77,246.67
2018,6,2,19,0,213.0,26.0,2.2,23.4,40.0,210.67,91.04
2018,6,2,19,15,112.0,14.0,2.45,22.75,21.0,83.77,0.0
2018,6,2,19,30,11.0,2.0,2.7,22.1,2.0,0.0,0.0
2018,6,2,19,45,5.5,1.0,2.9,21.45,1.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,3.1,20.8,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,3.15,20.2,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,3.2,19.05,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,3.2,17.8,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,3.15,17.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,3.05,16.65,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.95,16.4,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.85,16.15,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.25,15.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,6,3,4,45,55.5,7.5,2.75,15.05,9.5,0.0,0.0
2018,6,3,5,0,111.0,15.0,3.0,15.3,19.0,12.8,0.0
2018,6,3,5,15,233.5,26.5,3.05,15.8,50.5,21.95,9.17
2018,6,3,5,30,356.0,38.0,3.1,16.3,82.0,31.17,20.86
2018,6,3,5,45,435.0,46.0,3.15,16.85,124.0,37.03,26.66
2018,6,3,6,0,514.0,54.0,3.2,17.4,166.0,42.84,32.08
2018,6,3,6,15,576.5,60.0,3.1,18.25,215.5,46.87,35.7
2018,6,3,6,30,639.0,66.0,3.0,19.1,265.0,50.88,39.14
2018,6,3,6,45,678.5,70.5,2.9,19.9,315.5,53.51,41.26
2018,6,3,7,0,718.0,75.0,2.8,20.7,366.0,61.14,47.62
2018,6,3,7,15,746.0,78.5,2.8,21.6,416.0,62.99,48.88
2018,6,3,7,30,774.0,82.0,2.8,22.5,466.0,64.78,50.06
2018,6,3,7,45,795.0,85.0,2.8,23.35,514.5,66.06,50.78
2018,6,3,8,0,816.0,88.0,2.8,24.2,563.0,67.26,51.44
2018,6,3,8,15,832.0,91.0,2.8,25.0,609.5,78.14,60.19
2018,6,3,8,30,848.0,94.0,2.8,25.8,656.0,79.79,61.17
2018,6,3,8,45,861.0,96.5,2.75,26.6,699.0,80.93,61.74
2018,6,3,9,0,874.0,99.0,2.7,27.4,742.0,125.39,68.74
2018,6,3,9,15,884.5,100.0,2.7,28.15,780.0,177.01,96.81
2018,6,3,9,30,895.0,101.0,2.7,28.9,818.0,229.94,134.83
2018,6,3,9,45,903.0,102.5,2.7,29.7,850.5,283.74,177.94
2018,6,3,10,0,911.0,104.0,2.7,30.5,883.0,338.21,223.1
2018,6,3,10,15,916.5,105.0,2.7,31.1,909.5,391.98,268.0
2018,6,3,10,30,922.0,106.0,2.7,31.7,936.0,445.73,312.07
2018,6,3,10,45,926.0,107.0,2.75,32.35,955.5,498.61,354.35
2018,6,3,11,0,930.0,108.0,2.8,33.0,975.0,550.94,394.9
2018,6,3,11,15,918.0,117.5,2.85,33.45,983.0,599.84,432.03
2018,6,3,11,30,906.0,127.0,2.9,33.9,991.0,646.48,466.36
2018,6,3,11,45,896.5,133.0,3.0,34.3,992.0,689.88,497.79
2018,6,3,12,0,887.0,139.0,3.1,34.7,993.0,731.08,526.92
2018,6,3,12,15,863.0,154.5,3.25,34.75,983.5,766.56,552.31
2018,6,3,12,30,839.0,170.0,3.4,34.8,974.0,809.05,581.59
2018,6,3,12,45,832.0,172.5,3.55,34.85,963.5,843.07,604.86
2018,6,3,13,0,825.0,175.0,3.7,34.9,953.0,874.41,626.05
2018,6,3,13,15,860.5,150.0,3.8,34.8,948.5,903.06,645.67
2018,6,3,13,30,896.0,125.0,3.9,34.7,944.0,941.97,671.99
2018,6,3,13,45,861.0,141.0,4.0,34.55,911.5,951.27,679.34
2018,6,3,14,0,826.0,157.0,4.1,34.4,879.0,970.62,693.5
2018,6,3,14,15,813.0,156.5,4.15,34.1,847.0,978.15,700.28
2018,6,3,14,30,800.0,156.0,4.2,33.8,815.0,982.18,705.01
2018,6,3,14,45,834.5,131.0,4.3,33.55,792.0,1004.09,721.66
2018,6,3,15,0,869.0,106.0,4.4,33.3,769.0,1009.31,727.56
2018,6,3,15,15,858.0,103.0,4.4,33.3,728.0,1002.24,724.45
2018,6,3,15,30,847.0,100.0,4.4,33.3,687.0,991.83,719.37
2018,6,3,15,45,838.0,95.5,4.5,32.3,644.0,978.44,715.9
2018,6,3,16,0,829.0,91.0,4.6,31.3,601.0,973.7,718.23
2018,6,3,16,15,800.0,88.0,4.65,30.55,548.0,935.77,697.16
2018,6,3,16,30,771.0,85.0,4.7,29.8,495.0,895.44,674.46
2018,6,3,16,45,756.5,80.5,4.7,29.0,449.5,865.18,658.02
2018,6,3,17,0,742.0,76.0,4.7,28.2,404.0,832.62,639.43
2018,6,3,17,15,714.0,71.5,4.65,27.2,355.5,785.4,609.88
2018,6,3,17,30,686.0,67.0,4.6,26.2,307.0,736.96,578.33
2018,6,3,17,45,639.5,62.0,4.55,25.2,257.5,677.01,536.66
2018,6,3,18,0,593.0,57.0,4.5,24.2,208.0,612.4,489.26
2018,6,3,18,15,522.0,50.5,4.45,23.15,162.0,527.2,423.34
2018,6,3,18,30,451.0,44.0,4.4,22.1,116.0,445.5,356.64
2018,6,3,18,45,344.5,35.0,4.3,21.05,79.0,339.18,264.2
2018,6,3,19,0,238.0,26.0,4.2,20.0,42.0,229.4,111.04
2018,6,3,19,15,126.0,14.0,4.25,19.4,22.0,92.85,0.0
2018,6,3,19,30,14.0,2.0,4.3,18.8,2.0,0.0,0.0
2018,6,3,19,45,7.0,1.0,4.3,18.15,1.0,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.3,16.9,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.25,16.6,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.2,16.3,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.1,14.15,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.1,13.85,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.05,13.3,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,3.55,12.7,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,4,4,45,68.0,7.5,3.65,13.3,10.0,0.0,0.0
2018,6,4,5,0,136.0,15.0,3.7,13.5,20.0,12.8,0.0
2018,6,4,5,15,266.5,25.5,3.8,14.1,52.5,21.09,8.87
2018,6,4,5,30,397.0,36.0,3.9,14.7,85.0,29.53,19.63
2018,6,4,5,45,481.0,42.5,3.95,15.3,128.5,34.3,24.45
2018,6,4,6,0,565.0,49.0,4.0,15.9,172.0,39.1,28.99
2018,6,4,6,15,619.0,54.0,4.05,16.75,220.5,42.53,32.09
2018,6,4,6,30,673.0,59.0,4.1,17.6,269.0,49.97,38.59
2018,6,4,6,45,710.5,63.0,4.15,18.5,320.0,52.67,40.76
2018,6,4,7,0,748.0,67.0,4.2,19.4,371.0,55.33,42.82
2018,6,4,7,15,775.0,70.5,4.25,20.25,421.5,57.43,44.35
2018,6,4,7,30,802.0,74.0,4.3,21.1,472.0,59.47,45.79
2018,6,4,7,45,822.0,76.5,4.35,21.95,521.0,69.16,53.74
2018,6,4,8,0,842.0,79.0,4.4,22.8,570.0,71.01,54.93
2018,6,4,8,15,857.5,81.5,4.45,23.5,616.5,72.66,55.98
2018,6,4,8,30,873.0,84.0,4.5,24.2,663.0,74.18,56.92
2018,6,4,8,45,886.0,86.5,4.55,24.9,707.0,75.51,57.71
2018,6,4,9,0,899.0,89.0,4.6,25.6,751.0,121.35,65.36
2018,6,4,9,15,902.0,94.0,4.7,25.95,787.5,175.71,96.21
2018,6,4,9,30,905.0,99.0,4.8,26.3,824.0,230.66,136.98
2018,6,4,9,45,904.0,105.5,4.85,26.7,854.5,286.03,182.82
2018,6,4,10,0,903.0,112.0,4.9,27.1,885.0,341.19,230.22
2018,6,4,10,15,898.5,119.5,5.0,27.2,908.5,395.39,277.47
2018,6,4,10,30,894.0,127.0,5.1,27.3,932.0,448.64,323.38
2018,6,4,10,45,911.5,120.5,5.2,27.4,956.5,501.34,367.78
2018,6,4,11,0,929.0,114.0,5.3,27.5,981.0,554.63,411.74
2018,6,4,11,15,932.0,114.5,5.45,27.35,994.0,605.34,453.42
2018,6,4,11,30,935.0,115.0,5.6,27.2,1007.0,655.03,493.51
2018,6,4,11,45,937.5,114.0,5.75,27.05,1012.5,702.08,530.99
2018,6,4,12,0,940.0,113.0,5.9,26.9,1018.0,747.68,566.81
2018,6,4,12,15,940.5,113.5,5.95,26.65,1017.5,791.36,600.39
2018,6,4,12,30,941.0,114.0,6.0,26.4,1017.0,833.08,630.63
2018,6,4,12,45,932.0,118.0,6.1,26.2,1005.0,867.91,656.1
2018,6,4,13,0,923.0,122.0,6.2,26.0,993.0,899.84,679.62
2018,6,4,13,15,833.5,172.5,6.25,25.8,948.5,911.78,689.03
2018,6,4,13,30,744.0,223.0,6.3,25.6,904.0,916.09,693.33
2018,6,4,13,45,765.5,204.0,6.3,25.4,889.0,943.91,713.98
2018,6,4,14,0,787.0,185.0,6.3,25.2,874.0,960.56,726.84
2018,6,4,14,15,778.0,181.0,6.3,24.95,842.5,968.27,733.81
2018,6,4,14,30,769.0,177.0,6.3,24.7,811.0,972.55,738.58
2018,6,4,14,45,776.5,163.0,6.25,24.5,779.5,979.88,745.24
2018,6,4,15,0,784.0,149.0,6.2,24.3,748.0,983.66,749.56
2018,6,4,15,15,783.0,137.5,6.2,24.3,708.5,977.9,747.07
2018,6,4,15,30,782.0,126.0,6.2,24.3,669.0,968.56,742.26
2018,6,4,15,45,801.5,111.5,6.2,23.55,636.0,972.96,749.53
2018,6,4,16,0,821.0,97.0,6.2,22.8,603.0,973.3,754.04
2018,6,4,16,15,802.5,92.5,6.15,22.2,554.5,944.16,736.87
2018,6,4,16,30,784.0,88.0,6.1,21.6,506.0,912.32,717.69
2018,6,4,16,45,705.5,96.5,6.05,21.0,444.5,842.16,669.94
2018,6,4,17,0,627.0,105.0,6.0,20.4,383.0,766.83,617.2
2018,6,4,17,15,566.0,99.0,5.9,19.75,326.5,689.84,561.57
2018,6,4,17,30,505.0,93.0,5.8,19.1,270.0,613.52,504.67
2018,6,4,17,45,540.0,77.0,5.7,18.45,239.5,610.54,503.93
2018,6,4,18,0,575.0,61.0,5.6,17.8,209.0,603.06,498.07
2018,6,4,18,15,489.0,54.5,5.5,17.15,161.0,506.11,419.15
2018,6,4,18,30,403.0,48.0,5.4,16.5,113.0,413.42,340.69
2018,6,4,18,45,313.5,37.5,5.25,15.85,78.0,319.15,255.11
2018,6,4,19,0,224.0,27.0,5.1,15.2,43.0,221.68,117.55
2018,6,4,19,15,118.0,14.5,5.05,14.8,22.5,88.24,0.0
2018,6,4,19,30,12.0,2.0,5.0,14.4,2.0,0.0,0.0
2018,6,4,19,45,6.0,1.0,4.95,14.0,1.0,0.0,0.0
2018,6,4,20,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,4.85,13.4,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,4.6,12.7,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,4.4,12.45,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,4.25,12.2,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,4.1,12.05,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,3.95,11.9,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,3.85,11.7,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,3.8,11.55,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,3.8,11.25,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,3.8,11.2,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,3.75,11.15,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,3.55,10.95,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,5,4,45,40.0,8.0,3.6,11.3,9.5,0.0,0.0
2018,6,5,5,0,80.0,16.0,3.7,11.5,19.0,13.66,0.0
2018,6,5,5,15,192.0,30.0,3.8,12.0,50.5,23.27,10.67
2018,6,5,5,30,304.0,44.0,3.9,12.5,82.0,33.96,23.66
2018,6,5,5,45,393.0,53.5,4.0,13.0,125.0,43.25,32.6
2018,6,5,6,0,482.0,63.0,4.1,13.5,168.0,50.07,39.04
2018,6,5,6,15,543.0,70.0,4.1,14.05,217.0,54.54,43.17
2018,6,5,6,30,604.0,77.0,4.1,14.6,266.0,58.96,47.07
2018,6,5,6,45,646.5,82.5,4.1,15.15,317.0,61.99,49.59
2018,6,5,7,0,689.0,88.0,4.1,15.7,368.0,64.95,51.96
2018,6,5,7,15,719.5,92.5,4.05,16.25,419.0,66.97,53.45
2018,6,5,7,30,750.0,97.0,4.0,16.8,470.0,75.41,60.51
2018,6,5,7,45,774.5,100.5,3.95,17.3,520.0,76.65,61.24
2018,6,5,8,0,799.0,104.0,3.9,17.8,570.0,77.82,61.92
2018,6,5,8,15,818.0,107.0,3.9,18.35,617.5,78.48,62.15
2018,6,5,8,30,837.0,110.0,3.9,18.9,665.0,79.06,62.33
2018,6,5,8,45,851.0,111.5,3.85,19.4,707.5,78.53,61.58
2018,6,5,9,0,865.0,113.0,3.8,19.9,750.0,133.48,77.52
2018,6,5,9,15,880.0,112.5,3.8,20.35,789.5,184.4,106.05
2018,6,5,9,30,895.0,112.0,3.8,20.8,829.0,237.07,145.14
2018,6,5,9,45,909.5,109.5,3.8,21.25,863.5,289.94,189.08
2018,6,5,10,0,924.0,107.0,3.8,21.7,898.0,344.07,235.91
2018,6,5,10,15,931.0,107.0,3.85,22.1,925.0,398.36,283.41
2018,6,5,10,30,938.0,107.0,3.9,22.5,952.0,452.76,330.33
2018,6,5,10,45,943.0,107.0,3.95,22.85,972.0,506.19,375.51
2018,6,5,11,0,948.0,107.0,4.0,23.2,992.0,559.12,419.08
2018,6,5,11,15,951.0,107.0,4.1,23.4,1005.0,610.26,460.48
2018,6,5,11,30,954.0,107.0,4.2,23.6,1018.0,660.34,500.02
2018,6,5,11,45,955.5,107.0,4.3,23.75,1023.5,708.21,537.12
2018,6,5,12,0,957.0,107.0,4.4,23.9,1029.0,754.52,572.29
2018,6,5,12,15,951.5,110.0,4.5,23.95,1025.0,796.41,603.59
2018,6,5,12,30,946.0,113.0,4.6,24.0,1021.0,835.92,631.51
2018,6,5,12,45,938.0,117.0,4.7,24.05,1010.0,871.72,656.82
2018,6,5,13,0,930.0,121.0,4.8,24.1,999.0,904.69,680.18
2018,6,5,13,15,927.5,120.0,4.9,23.95,982.5,935.02,702.34
2018,6,5,13,30,925.0,119.0,5.0,23.8,966.0,962.36,722.56
2018,6,5,13,45,921.5,117.0,5.1,23.65,942.5,984.68,739.5
2018,6,5,14,0,918.0,115.0,5.2,23.5,919.0,1003.69,754.37
2018,6,5,14,15,912.0,113.0,5.25,23.2,889.0,1016.9,765.54
2018,6,5,14,30,906.0,111.0,5.3,22.9,859.0,1026.63,774.55
2018,6,5,14,45,891.0,111.5,5.35,22.6,820.5,1026.54,777.04
2018,6,5,15,0,876.0,112.0,5.4,22.3,782.0,1022.97,777.34
2018,6,5,15,15,871.5,107.0,5.4,22.3,743.5,1020.51,777.29
2018,6,5,15,30,867.0,102.0,5.4,22.3,705.0,1014.6,774.99
2018,6,5,15,45,853.0,99.0,5.4,21.5,659.5,998.0,767.86
2018,6,5,16,0,839.0,96.0,5.4,20.7,614.0,990.34,767.09
2018,6,5,16,15,821.0,92.0,5.35,20.2,565.5,962.19,750.53
2018,6,5,16,30,803.0,88.0,5.3,19.7,517.0,931.28,731.94
2018,6,5,16,45,778.5,84.0,5.25,19.2,466.5,891.51,706.64
2018,6,5,17,0,754.0,80.0,5.2,18.7,416.0,849.69,679.34
2018,6,5,17,15,720.0,76.0,5.15,18.1,365.0,797.26,643.61
2018,6,5,17,30,686.0,72.0,5.1,17.5,314.0,750.15,610.78
2018,6,5,17,45,637.5,67.0,5.0,16.95,264.0,682.92,560.63
2018,6,5,18,0,589.0,62.0,4.9,16.4,214.0,616.48,509.0
2018,6,5,18,15,516.5,54.5,4.7,15.8,167.0,528.6,437.57
2018,6,5,18,30,444.0,47.0,4.5,15.2,120.0,444.23,365.89
2018,6,5,18,45,333.5,37.5,4.35,14.65,82.0,334.1,268.07
2018,6,5,19,0,223.0,28.0,4.2,14.1,44.0,226.38,127.18
2018,6,5,19,15,118.0,15.0,4.15,13.75,23.0,88.77,0.0
2018,6,5,19,30,13.0,2.0,4.1,13.4,2.0,0.0,0.0
2018,6,5,19,45,6.5,1.0,4.05,13.05,1.0,0.0,0.0
2018,6,5,20,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,3.75,12.2,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,3.65,11.9,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,3.5,10.85,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,3.45,10.95,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,6,4,45,9.0,6.0,3.65,11.6,6.5,0.0,0.0
2018,6,6,5,0,18.0,12.0,3.7,11.8,13.0,10.24,0.0
2018,6,6,5,15,68.0,27.5,3.8,12.2,35.5,21.49,9.55
2018,6,6,5,30,118.0,43.0,3.9,12.6,58.0,33.16,22.98
2018,6,6,5,45,157.5,59.5,3.95,13.0,88.5,45.27,34.39
2018,6,6,6,0,197.0,76.0,4.0,13.4,119.0,57.12,45.33
2018,6,6,6,15,215.5,94.0,4.0,13.8,152.0,69.51,56.53
2018,6,6,6,30,234.0,112.0,4.0,14.2,185.0,81.51,67.16
2018,6,6,6,45,321.0,121.5,4.05,14.6,241.0,88.47,73.12
2018,6,6,7,0,408.0,131.0,4.1,15.0,297.0,90.74,74.82
2018,6,6,7,15,466.0,137.5,4.1,15.35,351.0,94.15,77.46
2018,6,6,7,30,524.0,144.0,4.1,15.7,405.0,97.48,79.99
2018,6,6,7,45,556.0,152.0,4.15,16.1,454.0,101.23,82.84
2018,6,6,8,0,588.0,160.0,4.2,16.5,503.0,103.64,84.52
2018,6,6,8,15,544.0,189.0,4.25,16.9,526.5,118.88,97.16
2018,6,6,8,30,500.0,218.0,4.3,17.3,550.0,131.92,107.8
2018,6,6,8,45,555.5,214.0,4.35,17.75,605.0,127.94,103.95
2018,6,6,9,0,611.0,210.0,4.4,18.2,660.0,156.43,103.84
2018,6,6,9,15,655.0,205.0,4.45,18.55,710.0,196.17,125.56
2018,6,6,9,30,699.0,200.0,4.5,18.9,760.0,241.25,157.99
2018,6,6,9,45,779.0,169.5,4.55,19.3,817.5,290.63,196.28
2018,6,6,10,0,859.0,139.0,4.6,19.7,875.0,345.35,241.23
2018,6,6,10,15,823.0,165.5,4.7,19.95,888.0,394.95,286.34
2018,6,6,10,30,787.0,192.0,4.8,20.2,901.0,446.75,331.95
2018,6,6,10,45,767.0,206.0,4.9,20.5,909.5,490.52,369.95
2018,6,6,11,0,747.0,220.0,5.0,20.8,918.0,535.99,407.99
2018,6,6,11,15,610.5,305.5,5.15,20.95,881.0,565.95,432.91
2018,6,6,11,30,474.0,391.0,5.3,21.1,844.0,589.41,451.05
2018,6,6,11,45,595.0,321.5,5.4,21.3,893.0,643.61,494.23
2018,6,6,12,0,716.0,252.0,5.5,21.5,942.0,710.72,546.69
2018,6,6,12,15,798.5,201.0,5.6,21.55,969.0,764.14,588.84
2018,6,6,12,30,881.0,150.0,5.7,21.6,996.0,815.21,628.71
2018,6,6,12,45,870.5,155.0,5.8,21.65,984.0,848.13,652.59
2018,6,6,13,0,860.0,160.0,5.9,21.7,972.0,889.87,682.83
2018,6,6,13,15,856.5,158.5,5.9,21.65,955.5,918.55,703.51
2018,6,6,13,30,853.0,157.0,5.9,21.6,939.0,944.24,722.17
2018,6,6,13,45,847.5,155.5,5.9,21.55,915.5,964.97,737.42
2018,6,6,14,0,842.0,154.0,5.9,21.5,892.0,982.43,750.52
2018,6,6,14,15,834.5,151.0,5.9,21.3,862.0,993.08,759.44
2018,6,6,14,30,827.0,148.0,5.9,21.1,832.0,1000.27,766.14
2018,6,6,14,45,817.0,145.5,5.9,20.9,796.5,1002.05,769.24
2018,6,6,15,0,807.0,143.0,5.9,20.7,761.0,1000.4,770.11
2018,6,6,15,15,793.0,139.5,5.9,20.7,720.0,990.21,764.54
2018,6,6,15,30,779.0,136.0,5.9,20.7,679.0,976.71,756.77
2018,6,6,15,45,761.0,133.0,5.85,20.05,634.5,964.01,751.32
2018,6,6,16,0,743.0,130.0,5.8,19.4,590.0,941.3,738.69
2018,6,6,16,15,719.0,126.0,5.8,18.95,542.0,908.62,718.5
2018,6,6,16,30,695.0,122.0,5.8,18.5,494.0,873.55,696.33
2018,6,6,16,45,664.5,117.0,5.75,18.0,444.5,828.81,666.46
2018,6,6,17,0,634.0,112.0,5.7,17.5,395.0,782.43,634.76
2018,6,6,17,15,591.5,106.0,5.6,16.95,344.5,722.35,591.63
2018,6,6,17,30,549.0,100.0,5.5,16.4,294.0,661.8,546.89
2018,6,6,17,45,490.0,92.5,5.4,15.8,245.5,579.33,483.23
2018,6,6,18,0,431.0,85.0,5.3,15.2,197.0,507.29,425.68
2018,6,6,18,15,353.5,73.5,5.1,14.75,152.5,417.66,350.38
2018,6,6,18,30,276.0,62.0,4.9,14.3,108.0,333.12,276.55
2018,6,6,18,45,184.5,46.5,4.7,13.85,73.0,223.82,179.87
2018,6,6,19,0,93.0,31.0,4.5,13.4,38.0,130.9,74.91
2018,6,6,19,15,48.0,16.5,4.45,13.3,20.0,45.02,0.0
2018,6,6,19,30,3.0,2.0,4.4,13.2,2.0,0.0,0.0
2018,6,6,19,45,1.5,1.0,4.35,13.1,1.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,4.25,12.75,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,4.15,12.6,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,4.05,12.45,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,4.0,12.35,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,3.9,12.25,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,3.8,11.6,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,3.55,11.1,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,3.6,10.95,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,3.65,11.05,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,6,7,4,45,15.5,7.0,3.8,11.35,7.5,5.97,0.0
2018,6,7,5,0,31.0,14.0,3.9,11.5,15.0,11.95,0.0
2018,6,7,5,15,104.0,32.0,4.0,11.95,43.5,24.76,12.0
2018,6,7,5,30,177.0,50.0,4.1,12.4,72.0,38.2,27.35
2018,6,7,5,45,257.5,64.5,4.25,12.85,112.5,48.51,37.26
2018,6,7,6,0,338.0,79.0,4.4,13.3,153.0,58.82,46.85
2018,6,7,6,15,401.0,89.5,4.45,13.85,199.5,65.94,53.35
2018,6,7,6,30,464.0,100.0,4.5,14.4,246.0,72.91,59.49
2018,6,7,6,45,512.5,108.0,4.5,14.95,295.0,77.87,63.68
2018,6,7,7,0,561.0,116.0,4.5,15.5,344.0,84.19,68.94
2018,6,7,7,15,597.5,122.5,4.5,16.0,394.0,86.75,70.82
2018,6,7,7,30,634.0,129.0,4.5,16.5,444.0,89.18,72.56
2018,6,7,7,45,662.5,134.0,4.5,16.95,493.0,90.33,73.17
2018,6,7,8,0,691.0,139.0,4.5,17.4,542.0,91.38,73.7
2018,6,7,8,15,712.5,143.0,4.45,17.9,588.0,91.56,73.48
2018,6,7,8,30,734.0,147.0,4.4,18.4,634.0,91.66,73.2
2018,6,7,8,45,752.5,150.5,4.35,18.9,678.0,91.31,72.56
2018,6,7,9,0,771.0,154.0,4.3,19.4,722.0,142.84,87.84
2018,6,7,9,15,793.0,152.0,4.4,19.9,762.5,189.14,113.64
2018,6,7,9,30,815.0,150.0,4.5,20.4,803.0,238.25,149.85
2018,6,7,9,45,836.5,145.0,4.55,20.85,839.0,287.86,190.82
2018,6,7,10,0,858.0,140.0,4.6,21.3,875.0,345.59,239.95
2018,6,7,10,15,864.0,142.0,4.75,21.55,901.5,397.61,285.77
2018,6,7,10,30,870.0,144.0,4.9,21.8,928.0,449.75,331.23
2018,6,7,10,45,875.0,145.5,5.05,22.05,948.5,501.07,375.24
2018,6,7,11,0,880.0,147.0,5.2,22.3,969.0,552.06,418.0
2018,6,7,11,15,884.0,147.5,5.3,22.45,982.5,601.32,458.54
2018,6,7,11,30,888.0,148.0,5.4,22.6,996.0,649.8,497.56
2018,6,7,11,45,891.0,146.5,5.5,22.7,1001.5,695.29,533.69
2018,6,7,12,0,894.0,145.0,5.6,22.8,1007.0,739.51,568.22
2018,6,7,12,15,894.5,144.5,5.6,22.85,1005.5,781.2,600.02
2018,6,7,12,30,895.0,144.0,5.6,22.9,1004.0,821.07,629.13
2018,6,7,12,45,895.5,142.5,5.65,23.0,996.0,858.04,655.39
2018,6,7,13,0,896.0,141.0,5.7,23.1,988.0,892.66,679.93
2018,6,7,13,15,893.5,140.0,5.7,23.1,972.0,922.51,701.12
2018,6,7,13,30,891.0,139.0,5.7,23.1,956.0,949.47,720.33
2018,6,7,13,45,887.5,137.0,5.7,23.15,933.5,971.56,736.06
2018,6,7,14,0,884.0,135.0,5.7,23.2,911.0,990.44,749.69
2018,6,7,14,15,879.0,132.0,5.7,23.1,881.5,1003.6,759.94
2018,6,7,14,30,874.0,129.0,5.7,23.0,852.0,1013.36,768.03
2018,6,7,14,45,866.0,126.0,5.65,22.95,816.5,1016.7,771.37
2018,6,7,15,0,858.0,123.0,5.6,22.9,781.0,1029.76,781.61
2018,6,7,15,15,845.0,121.0,5.6,22.9,740.0,1022.32,778.01
2018,6,7,15,30,832.0,119.0,5.6,22.9,699.0,1011.49,772.32
2018,6,7,15,45,819.0,114.5,5.5,22.45,654.5,994.45,763.1
2018,6,7,16,0,806.0,110.0,5.4,22.0,610.0,974.24,751.73
2018,6,7,16,15,789.5,105.0,5.35,21.55,562.5,946.9,735.65
2018,6,7,16,30,773.0,100.0,5.3,21.1,515.0,916.8,717.49
2018,6,7,16,45,748.5,95.5,5.2,20.65,465.0,876.94,691.7
2018,6,7,17,0,724.0,91.0,5.1,20.2,415.0,841.75,668.93
2018,6,7,17,15,688.0,85.5,5.0,19.55,363.5,786.67,631.26
2018,6,7,17,30,652.0,80.0,4.9,18.9,312.0,730.87,591.95
2018,6,7,17,45,596.0,74.5,4.8,18.25,261.0,657.18,537.33
2018,6,7,18,0,540.0,69.0,4.7,17.6,210.0,584.64,481.36
2018,6,7,18,15,448.0,60.5,4.45,16.9,161.0,481.0,397.72
2018,6,7,18,30,356.0,52.0,4.2,16.2,112.0,379.34,312.56
2018,6,7,18,45,273.5,41.0,4.0,15.5,78.0,294.25,235.92
2018,6,7,19,0,191.0,30.0,3.8,14.8,44.0,209.48,126.91
2018,6,7,19,15,102.5,17.0,3.8,14.4,24.0,80.66,0.0
2018,6,7,19,30,14.0,4.0,3.8,14.0,4.0,0.0,0.0
2018,6,7,19,45,7.0,2.0,3.8,13.6,2.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.55,11.75,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,2.75,10.95,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,2.25,10.3,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,2.1,10.15,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,2.0,10.1,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,6,8,4,45,53.5,8.0,2.45,11.15,10.0,6.83,0.0
2018,6,8,5,0,107.0,16.0,2.6,11.5,20.0,13.66,0.0
2018,6,8,5,15,222.5,28.0,2.75,12.2,51.5,21.81,9.99
2018,6,8,5,30,338.0,40.0,2.9,12.9,83.0,32.79,22.67
2018,6,8,5,45,421.0,49.0,3.05,13.55,126.0,39.44,29.2
2018,6,8,6,0,504.0,58.0,3.2,14.2,169.0,45.99,35.33
2018,6,8,6,15,560.5,65.0,3.1,14.9,217.5,50.63,39.56
2018,6,8,6,30,617.0,72.0,3.0,15.6,266.0,55.19,43.54
2018,6,8,6,45,656.5,77.5,2.95,16.25,316.0,58.35,46.17
2018,6,8,7,0,696.0,83.0,2.9,16.9,366.0,61.43,48.62
2018,6,8,7,15,725.0,87.5,2.85,17.65,416.5,63.58,50.19
2018,6,8,7,30,754.0,92.0,2.8,18.4,467.0,71.74,56.93
2018,6,8,7,45,775.5,95.5,2.75,19.15,515.5,73.08,57.7
2018,6,8,8,0,797.0,99.0,2.7,19.9,564.0,74.33,58.4
2018,6,8,8,15,814.0,101.5,2.75,20.6,610.0,74.75,58.4
2018,6,8,8,30,831.0,104.0,2.8,21.3,656.0,75.1,58.36
2018,6,8,8,45,843.5,106.5,2.85,22.0,698.0,86.33,67.47
2018,6,8,9,0,856.0,109.0,2.9,22.7,740.0,130.8,74.62
2018,6,8,9,15,864.5,112.0,2.95,23.4,777.5,182.32,103.64
2018,6,8,9,30,873.0,115.0,3.0,24.1,815.0,234.97,142.35
2018,6,8,9,45,879.0,117.5,3.05,24.75,846.5,287.7,185.56
2018,6,8,10,0,885.0,120.0,3.1,25.4,878.0,340.92,230.77
2018,6,8,10,15,891.0,121.0,3.15,26.0,904.0,393.48,275.62
2018,6,8,10,30,897.0,122.0,3.2,26.6,930.0,446.11,319.81
2018,6,8,10,45,901.5,122.0,3.25,27.2,949.5,497.3,361.84
2018,6,8,11,0,906.0,122.0,3.3,27.8,969.0,548.01,402.27
2018,6,8,11,15,908.5,122.0,3.4,28.2,981.0,596.96,440.68
2018,6,8,11,30,911.0,122.0,3.5,28.6,993.0,644.89,477.3
2018,6,8,11,45,912.0,122.0,3.6,29.0,998.0,690.69,511.46
2018,6,8,12,0,913.0,122.0,3.7,29.4,1003.0,735.02,543.78
2018,6,8,12,15,910.0,123.5,3.85,29.5,1000.0,775.96,573.9
2018,6,8,12,30,907.0,125.0,4.0,29.6,997.0,814.82,600.8
2018,6,8,12,45,901.5,126.5,4.2,29.7,986.0,849.36,624.72
2018,6,8,13,0,896.0,128.0,4.4,29.8,975.0,881.25,646.87
2018,6,8,13,15,893.0,127.0,4.55,29.7,959.0,910.3,667.47
2018,6,8,13,30,890.0,126.0,4.7,29.6,943.0,936.44,686.39
2018,6,8,13,45,885.5,124.5,4.85,29.5,920.0,957.68,702.42
2018,6,8,14,0,881.0,123.0,5.0,29.4,897.0,975.71,716.49
2018,6,8,14,15,875.0,120.5,5.15,29.15,867.5,988.02,727.35
2018,6,8,14,30,869.0,118.0,5.3,28.9,838.0,996.93,736.16
2018,6,8,14,45,862.0,114.5,5.45,28.65,803.0,1000.4,741.48
2018,6,8,15,0,855.0,111.0,5.6,28.4,768.0,1000.44,744.66
2018,6,8,15,15,842.5,109.5,5.6,28.4,728.0,993.76,741.66
2018,6,8,15,30,830.0,108.0,5.6,28.4,688.0,996.45,745.24
2018,6,8,15,45,817.5,103.5,5.8,27.5,643.5,979.78,739.67
2018,6,8,16,0,805.0,99.0,6.0,26.6,599.0,959.96,731.88
2018,6,8,16,15,790.5,94.0,5.95,25.95,552.5,934.53,717.82
2018,6,8,16,30,776.0,89.0,5.9,25.3,506.0,906.33,701.66
2018,6,8,16,45,755.5,84.0,5.9,24.7,457.5,869.73,679.32
2018,6,8,17,0,735.0,79.0,5.9,24.1,409.0,831.01,654.94
2018,6,8,17,15,707.0,73.5,5.75,23.3,359.5,782.82,622.7
2018,6,8,17,30,679.0,68.0,5.6,22.5,310.0,733.42,588.54
2018,6,8,17,45,639.5,62.0,5.4,21.75,262.0,678.33,548.39
2018,6,8,18,0,600.0,56.0,5.2,21.0,214.0,618.23,502.55
2018,6,8,18,15,524.0,50.0,5.0,20.25,167.0,529.45,431.94
2018,6,8,18,30,448.0,44.0,4.8,19.5,120.0,444.58,361.4
2018,6,8,18,45,345.0,35.0,4.55,18.7,82.5,340.82,271.25
2018,6,8,19,0,242.0,26.0,4.3,17.9,45.0,238.93,148.46
2018,6,8,19,15,138.0,15.5,4.25,17.45,24.5,102.39,0.0
2018,6,8,19,30,34.0,5.0,4.2,17.0,4.0,0.0,0.0
2018,6,8,19,45,17.0,2.5,4.15,16.5,2.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.95,14.85,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.75,14.3,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.65,14.15,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.4,13.75,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.4,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.25,13.35,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.25,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.15,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,9,4,45,13.0,5.5,3.9,13.6,6.0,4.69,0.0
2018,6,9,5,0,26.0,11.0,4.1,13.8,12.0,9.39,0.0
2018,6,9,5,15,13.0,18.0,4.3,14.05,18.5,15.2,5.21
2018,6,9,5,30,0.0,25.0,4.5,14.3,25.0,20.63,12.08
2018,6,9,5,45,0.0,36.0,4.7,14.6,36.0,29.75,20.55
2018,6,9,6,0,0.0,47.0,4.9,14.9,47.0,38.89,28.93
2018,6,9,6,15,26.5,68.5,4.95,15.1,77.0,55.06,43.45
2018,6,9,6,30,53.0,90.0,5.0,15.3,107.0,70.99,57.59
2018,6,9,6,45,105.0,124.0,5.1,15.5,164.5,91.66,75.69
2018,6,9,7,0,157.0,158.0,5.2,15.7,222.0,113.52,94.58
2018,6,9,7,15,214.0,177.0,5.15,15.8,276.5,120.57,100.36
2018,6,9,7,30,271.0,196.0,5.1,15.9,331.0,131.77,109.68
2018,6,9,7,45,307.0,212.0,5.05,16.05,379.5,140.58,116.82
2018,6,9,8,0,343.0,228.0,5.0,16.2,428.0,149.03,123.58
2018,6,9,8,15,416.0,225.0,5.05,16.5,487.5,137.33,113.1
2018,6,9,8,30,489.0,222.0,5.1,16.8,547.0,133.93,109.77
2018,6,9,8,45,572.5,207.0,5.1,17.15,611.5,121.83,99.06
2018,6,9,9,0,656.0,192.0,5.1,17.5,676.0,148.39,96.37
2018,6,9,9,15,546.0,250.0,5.15,17.95,667.0,213.11,144.08
2018,6,9,9,30,436.0,308.0,5.2,18.4,658.0,262.84,186.73
2018,6,9,9,45,473.5,310.0,5.2,18.85,704.0,303.29,218.2
2018,6,9,10,0,511.0,312.0,5.2,19.3,750.0,348.03,254.36
2018,6,9,10,15,542.5,313.0,5.25,19.85,790.5,394.25,292.3
2018,6,9,10,30,574.0,314.0,5.3,20.4,831.0,443.8,332.73
2018,6,9,10,45,606.0,304.5,5.35,20.9,861.0,484.81,366.55
2018,6,9,11,0,638.0,295.0,5.4,21.4,891.0,533.03,405.32
2018,6,9,11,15,703.0,260.0,5.5,21.7,925.0,583.92,446.19
2018,6,9,11,30,768.0,225.0,5.6,22.0,959.0,638.86,489.77
2018,6,9,11,45,666.5,278.5,5.7,22.35,918.0,657.26,503.87
2018,6,9,12,0,565.0,332.0,5.8,22.7,877.0,671.44,513.81
2018,6,9,12,15,476.0,378.5,5.85,22.7,837.0,677.22,517.67
2018,6,9,12,30,387.0,425.0,5.9,22.7,797.0,672.99,513.73
2018,6,9,12,45,508.5,363.0,5.95,22.75,847.0,749.76,573.01
2018,6,9,13,0,630.0,301.0,6.0,22.8,897.0,825.4,630.89
2018,6,9,13,15,756.5,223.0,6.05,22.8,926.5,896.67,685.81
2018,6,9,13,30,883.0,145.0,6.1,22.8,956.0,947.08,721.89
2018,6,9,13,45,718.5,224.0,6.15,22.8,873.0,918.58,702.49
2018,6,9,14,0,554.0,303.0,6.2,22.8,790.0,857.04,656.13
2018,6,9,14,15,501.0,311.0,6.2,22.7,740.0,831.31,638.14
2018,6,9,14,30,448.0,319.0,6.2,22.6,690.0,801.76,617.08
2018,6,9,14,45,579.5,249.5,6.25,22.5,708.5,879.8,679.0
2018,6,9,15,0,711.0,180.0,6.3,22.4,727.0,951.66,733.46
2018,6,9,15,15,638.5,195.0,6.3,22.4,666.5,902.41,699.42
2018,6,9,15,30,566.0,210.0,6.3,22.4,606.0,840.96,656.39
2018,6,9,15,45,563.5,193.0,6.35,22.0,565.5,822.07,646.06
2018,6,9,16,0,561.0,176.0,6.4,21.6,525.0,810.19,640.33
2018,6,9,16,15,621.0,142.0,6.35,21.2,500.0,829.84,657.63
2018,6,9,16,30,681.0,108.0,6.3,20.8,475.0,842.35,669.68
2018,6,9,16,45,665.5,99.0,6.25,20.4,429.0,807.31,646.39
2018,6,9,17,0,650.0,90.0,6.2,20.0,383.0,770.15,621.31
2018,6,9,17,15,572.0,93.0,6.05,19.45,328.0,688.88,561.72
2018,6,9,17,30,494.0,96.0,5.9,18.9,273.0,608.19,501.01
2018,6,9,17,45,395.0,91.5,5.75,18.4,219.0,495.02,412.16
2018,6,9,18,0,296.0,87.0,5.6,17.9,165.0,396.32,330.85
2018,6,9,18,15,256.0,71.5,5.35,17.3,129.0,335.93,279.91
2018,6,9,18,30,216.0,56.0,5.1,16.7,93.0,277.55,228.89
2018,6,9,18,45,179.5,42.0,4.85,16.15,66.0,226.82,181.68
2018,6,9,19,0,143.0,28.0,4.6,15.6,39.0,173.87,110.6
2018,6,9,19,15,80.0,16.0,4.4,15.25,21.5,65.41,0.0
2018,6,9,19,30,17.0,4.0,4.2,14.9,4.0,0.0,0.0
2018,6,9,19,45,8.5,2.0,4.05,14.6,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,1.7,11.35,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,1.7,11.05,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,1.75,10.75,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,1.8,10.45,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,1.8,10.3,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,6,10,4,45,21.5,7.0,2.6,10.55,8.0,5.97,0.0
2018,6,10,5,0,43.0,14.0,2.8,10.9,16.0,11.95,0.0
2018,6,10,5,15,133.0,27.5,2.9,11.5,42.5,21.22,9.72
2018,6,10,5,30,223.0,41.0,3.0,12.1,69.0,31.41,21.57
2018,6,10,5,45,282.0,53.5,3.15,12.7,105.0,40.56,30.3
2018,6,10,6,0,341.0,66.0,3.3,13.3,141.0,49.48,38.58
2018,6,10,6,15,421.5,75.0,3.4,14.05,191.5,55.9,44.39
2018,6,10,6,30,502.0,84.0,3.5,14.8,242.0,63.47,51.04
2018,6,10,6,45,587.5,86.0,3.6,15.6,302.0,63.95,51.23
2018,6,10,7,0,673.0,88.0,3.7,16.4,362.0,64.72,51.61
2018,6,10,7,15,708.0,91.5,3.75,17.15,413.5,66.09,52.49
2018,6,10,7,30,743.0,95.0,3.8,17.9,465.0,73.79,58.83
2018,6,10,7,45,767.5,98.0,3.85,18.6,514.5,74.72,59.26
2018,6,10,8,0,792.0,101.0,3.9,19.3,564.0,75.61,59.65
2018,6,10,8,15,810.5,104.0,3.85,19.9,611.0,76.33,59.93
2018,6,10,8,30,829.0,107.0,3.8,20.5,658.0,76.96,60.14
2018,6,10,8,45,842.0,110.0,3.75,21.15,700.5,77.39,60.18
2018,6,10,9,0,855.0,113.0,3.7,21.8,743.0,132.91,76.71
2018,6,10,9,15,867.0,113.5,3.7,22.3,781.0,183.31,104.89
2018,6,10,9,30,879.0,114.0,3.7,22.8,819.0,235.16,143.16
2018,6,10,9,45,889.0,114.0,3.65,23.3,852.0,287.51,186.37
2018,6,10,10,0,899.0,114.0,3.6,23.8,885.0,340.74,232.0
2018,6,10,10,15,905.5,114.5,3.6,24.2,911.0,393.76,277.9
2018,6,10,10,30,912.0,115.0,3.6,24.6,937.0,446.9,323.2
2018,6,10,10,45,916.5,115.0,3.55,25.05,956.5,498.72,366.32
2018,6,10,11,0,921.0,115.0,3.5,25.5,976.0,550.05,407.76
2018,6,10,11,15,925.5,114.0,3.5,25.8,989.0,599.98,447.29
2018,6,10,11,30,930.0,113.0,3.5,26.1,1002.0,649.03,485.04
2018,6,10,11,45,934.0,110.5,3.55,26.35,1007.5,695.55,520.28
2018,6,10,12,0,938.0,108.0,3.6,26.6,1013.0,740.7,553.73
2018,6,10,12,15,937.5,107.0,3.7,26.8,1010.5,782.2,583.95
2018,6,10,12,30,937.0,106.0,3.8,27.0,1008.0,821.61,610.77
2018,6,10,12,45,935.5,105.0,3.9,27.2,998.0,857.88,635.35
2018,6,10,13,0,934.0,104.0,4.0,27.4,988.0,891.57,658.12
2018,6,10,13,15,931.0,103.0,4.1,27.4,971.5,921.16,678.67
2018,6,10,13,30,928.0,102.0,4.2,27.4,955.0,947.74,697.28
2018,6,10,13,45,923.5,100.0,4.3,27.4,931.0,968.8,712.31
2018,6,10,14,0,919.0,98.0,4.4,27.4,907.0,986.51,725.27
2018,6,10,14,15,913.5,96.5,4.5,27.2,877.5,1000.39,736.42
2018,6,10,14,30,908.0,95.0,4.6,27.0,848.0,1010.85,745.5
2018,6,10,14,45,900.0,93.0,4.7,26.8,813.0,1014.82,750.79
2018,6,10,15,0,892.0,91.0,4.8,26.6,778.0,1015.31,753.95
2018,6,10,15,15,880.5,89.5,4.8,26.6,737.5,1009.41,751.53
2018,6,10,15,30,869.0,88.0,4.8,26.6,697.0,1000.18,747.06
2018,6,10,15,45,856.5,85.0,4.95,25.9,652.5,984.9,741.92
2018,6,10,16,0,844.0,82.0,5.1,25.2,608.0,966.5,734.57
2018,6,10,16,15,827.5,79.0,5.15,24.65,561.0,941.14,721.11
2018,6,10,16,30,811.0,76.0,5.2,24.1,514.0,913.13,705.61
2018,6,10,16,45,788.5,73.0,5.2,23.55,465.0,887.72,691.39
2018,6,10,17,0,766.0,70.0,5.2,23.0,416.0,849.15,667.3
2018,6,10,17,15,735.0,66.5,5.15,22.3,366.0,800.19,635.06
2018,6,10,17,30,704.0,63.0,5.1,21.6,316.0,750.15,600.96
2018,6,10,17,45,661.0,58.5,5.05,20.9,267.0,687.48,555.82
2018,6,10,18,0,618.0,54.0,5.0,20.2,218.0,631.03,513.42
2018,6,10,18,15,554.0,48.0,4.8,19.4,172.0,551.38,450.2
2018,6,10,18,30,490.0,42.0,4.6,18.6,126.0,474.86,386.46
2018,6,10,18,45,389.5,34.5,4.4,17.8,88.0,373.28,298.51
2018,6,10,19,0,289.0,27.0,4.2,17.0,50.0,274.51,180.03
2018,6,10,19,15,163.0,16.0,4.15,16.55,27.5,119.23,0.0
2018,6,10,19,30,37.0,5.0,4.1,16.1,5.0,4.27,0.0
2018,6,10,19,45,18.5,2.5,4.0,15.65,2.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,3.2,13.95,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,3.0,13.65,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,2.0,11.55,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,1.65,11.1,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,1.55,10.95,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,1.65,11.25,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,6,11,4,45,68.5,8.0,2.0,11.95,10.5,6.83,0.0
2018,6,11,5,0,137.0,16.0,2.2,12.3,21.0,13.66,0.0
2018,6,11,5,15,262.5,26.5,2.2,12.9,53.5,21.9,10.17
2018,6,11,5,30,388.0,37.0,2.2,13.5,86.0,30.3,20.49
2018,6,11,5,45,464.5,44.0,2.25,14.1,128.0,35.41,25.61
2018,6,11,6,0,541.0,51.0,2.3,14.7,170.0,40.51,30.42
2018,6,11,6,15,598.0,56.0,2.2,15.65,218.5,43.87,33.46
2018,6,11,6,30,655.0,61.0,2.1,16.6,267.0,51.41,40.04
2018,6,11,6,45,692.5,65.5,2.0,17.6,317.0,54.42,42.47
2018,6,11,7,0,730.0,70.0,1.9,18.6,367.0,57.38,44.76
2018,6,11,7,15,757.5,73.0,2.0,19.55,417.0,59.01,45.85
2018,6,11,7,30,785.0,76.0,2.1,20.5,467.0,60.61,46.88
2018,6,11,7,45,805.5,79.0,2.2,21.5,515.5,62.05,47.75
2018,6,11,8,0,826.0,82.0,2.3,22.5,564.0,72.67,56.38
2018,6,11,8,15,842.5,83.5,2.35,23.15,610.0,73.64,56.86
2018,6,11,8,30,859.0,85.0,2.4,23.8,656.0,74.51,57.26
2018,6,11,8,45,871.5,87.0,2.4,24.5,698.5,75.5,57.76
2018,6,11,9,0,884.0,89.0,2.4,25.2,741.0,120.51,65.05
2018,6,11,9,15,885.5,95.5,2.4,25.85,777.0,174.5,95.67
2018,6,11,9,30,887.0,102.0,2.4,26.5,813.0,228.96,135.62
2018,6,11,9,45,884.5,109.5,2.4,27.15,843.0,283.39,179.94
2018,6,11,10,0,882.0,117.0,2.4,27.8,873.0,337.46,225.41
2018,6,11,10,15,889.0,117.5,2.4,28.25,899.5,389.76,269.47
2018,6,11,10,30,896.0,118.0,2.4,28.7,926.0,442.23,312.95
2018,6,11,10,45,902.0,118.5,2.45,29.2,947.0,494.25,355.05
2018,6,11,11,0,908.0,119.0,2.5,29.7,968.0,545.97,395.68
2018,6,11,11,15,911.0,119.5,2.55,30.05,981.0,595.55,433.86
2018,6,11,11,30,914.0,120.0,2.6,30.4,994.0,644.19,470.26
2018,6,11,11,45,915.5,120.0,2.65,30.75,1000.0,690.38,504.0
2018,6,11,12,0,917.0,120.0,2.7,31.1,1006.0,735.16,535.91
2018,6,11,12,15,918.5,118.5,2.75,31.35,1004.5,777.15,565.48
2018,6,11,12,30,920.0,117.0,2.8,31.6,1003.0,817.25,591.69
2018,6,11,12,45,922.0,115.0,2.85,31.85,995.5,855.21,616.22
2018,6,11,13,0,924.0,113.0,2.9,32.1,988.0,890.81,639.1
2018,6,11,13,15,921.0,112.5,3.0,32.25,972.0,920.84,658.92
2018,6,11,13,30,918.0,112.0,3.1,32.4,956.0,947.91,676.89
2018,6,11,13,45,914.0,111.0,3.15,32.5,933.5,970.49,691.85
2018,6,11,14,0,910.0,110.0,3.2,32.6,911.0,989.84,704.86
2018,6,11,14,15,904.5,108.0,3.3,32.6,882.0,1003.42,714.99
2018,6,11,14,30,899.0,106.0,3.4,32.6,853.0,1013.57,723.13
2018,6,11,14,45,890.5,104.0,3.45,32.55,817.5,1017.28,727.12
2018,6,11,15,0,882.0,102.0,3.5,32.5,782.0,1017.53,729.11
2018,6,11,15,15,870.5,100.0,3.5,32.5,741.5,1011.33,726.63
2018,6,11,15,30,859.0,98.0,3.5,32.5,701.0,1001.81,722.19
2018,6,11,15,45,846.0,95.5,3.6,32.1,657.0,986.97,716.28
2018,6,11,16,0,833.0,93.0,3.7,31.7,613.0,980.98,716.24
2018,6,11,16,15,815.5,89.5,3.7,31.25,565.5,954.23,701.96
2018,6,11,16,30,798.0,86.0,3.7,30.8,518.0,924.74,685.85
2018,6,11,16,45,774.5,82.5,3.7,30.3,468.5,886.89,663.94
2018,6,11,17,0,751.0,79.0,3.7,29.8,419.0,846.98,640.15
2018,6,11,17,15,718.0,75.5,3.7,28.9,369.0,796.41,609.16
2018,6,11,17,30,685.0,72.0,3.7,28.0,319.0,750.79,580.54
2018,6,11,17,45,638.5,66.5,3.7,27.05,269.0,684.72,535.66
2018,6,11,18,0,592.0,61.0,3.7,26.1,219.0,619.4,489.11
2018,6,11,18,15,523.5,54.5,3.75,24.9,173.0,536.01,426.67
2018,6,11,18,30,455.0,48.0,3.8,23.7,127.0,455.75,363.09
2018,6,11,18,45,351.0,39.0,3.9,22.45,88.5,350.22,275.12
2018,6,11,19,0,247.0,30.0,4.0,21.2,50.0,248.16,162.65
2018,6,11,19,15,137.0,17.5,4.1,20.45,27.5,103.77,0.0
2018,6,11,19,30,27.0,5.0,4.2,19.7,5.0,4.27,0.0
2018,6,11,19,45,13.5,2.5,4.25,18.9,2.5,0.0,0.0
2018,6,11,20,0,0.0,0.0,4.3,18.1,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,4.2,17.75,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,4.05,17.05,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,3.25,15.45,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.65,14.65,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.5,14.35,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,6,12,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,1.6,13.1,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.65,13.4,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,6,12,4,45,78.0,8.0,2.0,14.25,11.0,6.83,0.0
2018,6,12,5,0,156.0,16.0,2.2,14.7,22.0,13.66,0.0
2018,6,12,5,15,288.0,25.5,2.3,15.4,55.0,21.06,9.43
2018,6,12,5,30,420.0,35.0,2.4,16.1,88.0,28.68,18.86
2018,6,12,5,45,500.5,41.5,2.5,16.85,132.0,33.51,23.64
2018,6,12,6,0,581.0,48.0,2.6,17.6,176.0,38.36,28.15
2018,6,12,6,15,633.0,53.0,2.5,18.45,224.5,45.5,34.49
2018,6,12,6,30,685.0,58.0,2.4,19.3,273.0,49.23,37.67
2018,6,12,6,45,721.5,61.5,2.3,20.15,323.5,51.57,39.53
2018,6,12,7,0,758.0,65.0,2.2,21.0,374.0,53.91,41.31
2018,6,12,7,15,784.5,68.0,2.2,22.2,424.5,55.71,42.51
2018,6,12,7,30,811.0,71.0,2.2,23.4,475.0,57.46,43.63
2018,6,12,7,45,831.0,73.5,2.2,24.65,524.0,67.31,51.55
2018,6,12,8,0,851.0,76.0,2.2,25.9,573.0,69.21,52.69
2018,6,12,8,15,866.0,78.5,2.25,26.75,619.5,70.91,53.73
2018,6,12,8,30,881.0,81.0,2.3,27.6,666.0,72.47,54.66
2018,6,12,8,45,893.0,83.0,2.4,28.5,709.0,73.54,55.18
2018,6,12,9,0,905.0,85.0,2.5,29.4,752.0,119.26,62.44
2018,6,12,9,15,914.5,86.0,2.6,30.05,790.0,171.89,90.94
2018,6,12,9,30,924.0,87.0,2.7,30.7,828.0,225.75,129.5
2018,6,12,9,45,931.0,88.0,2.85,31.35,860.5,280.07,173.04
2018,6,12,10,0,938.0,89.0,3.0,32.0,893.0,334.96,218.74
2018,6,12,10,15,943.0,90.5,3.05,32.45,920.0,389.87,264.74
