Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,10,30,948.0,92.0,3.1,32.9,947.0,444.74,309.96
2018,6,12,10,45,952.0,92.0,3.2,33.35,966.5,497.84,352.92
2018,6,12,11,0,956.0,92.0,3.3,33.8,986.0,550.34,394.22
2018,6,12,11,15,958.0,93.0,3.4,34.0,999.0,601.7,433.92
2018,6,12,11,30,960.0,94.0,3.5,34.2,1012.0,651.92,471.77
2018,6,12,11,45,961.0,94.0,3.6,34.4,1017.5,699.41,506.81
2018,6,12,12,0,962.0,94.0,3.7,34.6,1023.0,745.3,539.96
2018,6,12,12,15,959.5,96.0,3.8,34.55,1021.0,788.49,570.57
2018,6,12,12,30,957.0,98.0,3.9,34.5,1019.0,829.5,598.2
2018,6,12,12,45,953.0,99.5,4.05,34.5,1009.5,866.51,623.2
2018,6,12,13,0,949.0,101.0,4.2,34.5,1000.0,900.83,646.45
2018,6,12,13,15,946.0,100.0,4.25,34.35,983.5,930.86,666.86
2018,6,12,13,30,943.0,99.0,4.3,34.2,967.0,957.83,685.36
2018,6,12,13,45,938.5,98.0,4.4,34.1,943.5,980.25,701.13
2018,6,12,14,0,934.0,97.0,4.5,34.0,920.0,999.33,714.89
2018,6,12,14,15,928.0,96.0,4.55,33.75,890.5,1013.59,725.88
2018,6,12,14,30,922.0,95.0,4.6,33.5,861.0,1024.38,734.82
2018,6,12,14,45,914.0,93.5,4.65,33.25,826.0,1029.16,740.08
2018,6,12,15,0,906.0,92.0,4.7,33.0,791.0,1030.44,743.27
2018,6,12,15,15,895.5,90.0,4.7,33.0,750.5,1025.16,741.35
2018,6,12,15,30,885.0,88.0,4.7,33.0,710.0,1016.48,737.39
2018,6,12,15,45,872.5,86.0,4.65,32.25,666.0,1002.48,732.06
2018,6,12,16,0,860.0,84.0,4.6,31.5,622.0,985.35,724.73
2018,6,12,16,15,845.0,81.0,4.55,30.9,575.0,961.49,712.46
2018,6,12,16,30,830.0,78.0,4.5,30.3,528.0,934.88,698.25
2018,6,12,16,45,807.5,75.0,4.5,29.75,478.0,909.35,684.68
2018,6,12,17,0,785.0,72.0,4.5,29.2,428.0,870.48,661.54
2018,6,12,17,15,755.5,68.0,4.4,28.2,377.5,821.87,631.64
2018,6,12,17,30,726.0,64.0,4.3,27.2,327.0,772.03,599.78
2018,6,12,17,45,682.5,60.0,4.25,26.25,277.0,708.95,556.81
2018,6,12,18,0,639.0,56.0,4.2,25.3,227.0,652.34,516.52
2018,6,12,18,15,575.0,50.0,4.15,24.15,180.0,571.9,455.97
2018,6,12,18,30,511.0,44.0,4.1,23.0,133.0,494.41,394.28
2018,6,12,18,45,408.5,36.5,4.05,21.85,93.5,390.14,307.17
2018,6,12,19,0,306.0,29.0,4.0,20.7,54.0,289.84,193.89
2018,6,12,19,15,173.5,17.0,4.05,20.0,29.5,127.15,0.0
2018,6,12,19,30,41.0,5.0,4.1,19.3,5.0,4.27,0.0
2018,6,12,19,45,20.5,2.5,4.15,18.55,2.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.2,17.8,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.15,16.6,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.05,15.9,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,3.65,13.75,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,3.55,13.45,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,3.5,13.15,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,3.25,12.45,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,3.0,12.15,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,3.0,12.35,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,13,4,45,73.5,8.0,3.2,12.8,11.0,6.83,0.0
2018,6,13,5,0,147.0,16.0,3.3,13.0,22.0,13.66,0.0
2018,6,13,5,15,281.5,26.5,3.25,13.65,56.0,21.94,10.16
2018,6,13,5,30,416.0,37.0,3.2,14.3,90.0,30.4,20.49
2018,6,13,5,45,499.5,43.5,3.2,14.95,134.0,35.17,25.29
2018,6,13,6,0,583.0,50.0,3.2,15.6,178.0,39.98,29.82
2018,6,13,6,15,636.5,54.5,3.1,16.45,227.0,46.81,35.93
2018,6,13,6,30,690.0,59.0,3.0,17.3,276.0,50.1,38.75
2018,6,13,6,45,727.5,63.0,2.85,18.2,327.5,52.82,40.95
2018,6,13,7,0,765.0,67.0,2.7,19.1,379.0,55.51,43.03
2018,6,13,7,15,792.0,70.0,2.65,19.85,430.0,57.27,44.28
2018,6,13,7,30,819.0,73.0,2.6,20.6,481.0,58.99,45.47
2018,6,13,7,45,839.0,76.0,2.5,21.4,530.5,69.1,53.79
2018,6,13,8,0,859.0,79.0,2.4,22.2,580.0,71.3,55.29
2018,6,13,8,15,874.0,81.5,2.35,23.1,627.0,72.96,56.3
2018,6,13,8,30,889.0,84.0,2.3,24.0,674.0,74.48,57.19
2018,6,13,8,45,901.0,85.5,2.3,24.9,717.0,75.21,57.42
2018,6,13,9,0,913.0,87.0,2.3,25.8,760.0,120.75,64.44
2018,6,13,9,15,917.5,90.5,2.25,26.6,796.5,174.76,94.31
2018,6,13,9,30,922.0,94.0,2.2,27.4,833.0,229.52,134.0
2018,6,13,9,45,924.5,98.0,2.2,28.2,864.5,284.7,178.49
2018,6,13,10,0,927.0,102.0,2.2,29.0,896.0,340.02,224.58
2018,6,13,10,15,932.5,103.0,2.25,29.65,923.0,394.32,270.0
2018,6,13,10,30,938.0,104.0,2.3,30.3,950.0,448.63,314.6
2018,6,13,10,45,942.0,104.5,2.35,30.95,970.0,501.73,357.14
2018,6,13,11,0,946.0,105.0,2.4,31.6,990.0,554.26,397.92
2018,6,13,11,15,948.5,105.5,2.5,32.1,1003.0,605.23,436.72
2018,6,13,11,30,951.0,106.0,2.6,32.6,1016.0,655.13,473.62
2018,6,13,11,45,951.5,106.5,2.7,33.05,1021.5,702.5,507.88
2018,6,13,12,0,952.0,107.0,2.8,33.5,1027.0,748.3,540.2
2018,6,13,12,15,948.0,109.0,2.95,33.75,1023.5,790.26,569.71
2018,6,13,12,30,944.0,111.0,3.1,34.0,1020.0,829.98,595.86
2018,6,13,12,45,939.0,112.5,3.3,34.25,1009.5,866.03,619.79
2018,6,13,13,0,934.0,114.0,3.5,34.5,999.0,899.39,641.95
2018,6,13,13,15,930.5,113.5,3.7,34.4,982.5,929.37,662.88
2018,6,13,13,30,927.0,113.0,3.9,34.3,966.0,956.35,681.98
2018,6,13,13,45,922.5,112.0,4.15,34.2,943.0,978.8,698.56
2018,6,13,14,0,918.0,111.0,4.4,34.1,920.0,997.97,713.17
2018,6,13,14,15,910.5,109.5,4.6,33.7,889.5,1010.37,724.19
2018,6,13,14,30,903.0,108.0,4.8,33.3,859.0,1019.28,733.31
2018,6,13,14,45,893.0,106.5,5.0,32.95,823.0,1022.22,739.08
2018,6,13,15,0,883.0,105.0,5.2,32.6,787.0,1021.68,742.72
2018,6,13,15,15,871.5,103.0,5.2,32.6,746.5,1015.65,740.27
2018,6,13,15,30,860.0,101.0,5.2,32.6,706.0,1006.29,735.79
2018,6,13,15,45,845.5,98.5,5.45,31.3,661.5,990.08,732.61
2018,6,13,16,0,831.0,96.0,5.7,30.0,617.0,982.87,735.39
2018,6,13,16,15,814.0,92.5,5.75,29.15,569.5,956.76,722.44
2018,6,13,16,30,797.0,89.0,5.8,28.3,522.0,927.89,707.43
2018,6,13,16,45,773.5,85.5,5.8,27.45,472.5,890.14,685.52
2018,6,13,17,0,750.0,82.0,5.8,26.6,423.0,850.31,661.57
2018,6,13,17,15,718.5,77.0,5.75,25.65,372.5,799.29,628.71
2018,6,13,17,30,687.0,72.0,5.7,24.7,322.0,753.12,598.33
2018,6,13,17,45,643.0,67.0,5.6,23.7,272.5,689.93,553.59
2018,6,13,18,0,599.0,62.0,5.5,22.7,223.0,627.27,507.22
2018,6,13,18,15,534.0,55.5,5.4,21.75,177.0,546.43,444.05
2018,6,13,18,30,469.0,49.0,5.3,20.8,131.0,468.39,379.96
2018,6,13,18,45,365.0,39.5,5.2,19.9,91.5,361.6,288.86
2018,6,13,19,0,261.0,30.0,5.1,19.0,52.0,260.26,177.98
2018,6,13,19,15,147.5,17.5,5.05,18.35,28.5,110.81,0.0
2018,6,13,19,30,34.0,5.0,5.0,17.7,5.0,4.27,0.0
2018,6,13,19,45,17.0,2.5,5.0,17.1,2.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,4.95,15.45,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,4.75,13.85,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,4.7,13.6,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,4.65,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.45,12.75,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,4.3,12.35,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,4.15,12.2,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,4.05,12.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,14,4,45,56.0,8.5,4.15,12.45,10.5,7.26,0.0
2018,6,14,5,0,112.0,17.0,4.2,12.6,21.0,14.51,0.0
2018,6,14,5,15,234.5,28.5,4.2,13.1,53.0,23.66,11.4
2018,6,14,5,30,357.0,40.0,4.2,13.6,85.0,32.84,22.64
2018,6,14,5,45,442.5,48.0,4.25,14.1,128.5,38.68,28.46
2018,6,14,6,0,528.0,56.0,4.3,14.6,172.0,44.49,33.94
2018,6,14,6,15,585.0,62.0,4.25,15.1,220.5,48.45,37.58
2018,6,14,6,30,642.0,68.0,4.2,15.6,269.0,52.37,41.04
2018,6,14,6,45,682.0,72.5,4.15,16.1,320.0,54.96,43.2
2018,6,14,7,0,722.0,77.0,4.1,16.6,371.0,62.71,49.81
2018,6,14,7,15,751.5,80.5,4.0,17.1,421.5,64.53,51.14
2018,6,14,7,30,781.0,84.0,3.9,17.6,472.0,66.3,52.4
2018,6,14,7,45,803.5,86.5,3.85,18.1,521.5,67.21,52.89
2018,6,14,8,0,826.0,89.0,3.8,18.6,571.0,68.08,53.35
2018,6,14,8,15,843.0,91.5,3.75,19.15,618.0,78.64,62.1
2018,6,14,8,30,860.0,94.0,3.7,19.7,665.0,80.01,62.93
2018,6,14,8,45,874.0,96.0,3.6,20.25,708.5,80.89,63.36
2018,6,14,9,0,888.0,98.0,3.5,20.8,752.0,125.36,70.39
2018,6,14,9,15,900.5,99.0,3.55,21.4,792.0,177.56,99.46
2018,6,14,9,30,913.0,100.0,3.6,22.0,832.0,231.32,139.13
2018,6,14,9,45,923.0,99.5,3.6,22.55,865.0,284.9,183.49
2018,6,14,10,0,933.0,99.0,3.6,23.1,898.0,339.34,230.39
2018,6,14,10,15,938.5,100.0,3.7,23.55,925.0,393.9,277.89
2018,6,14,10,30,944.0,101.0,3.8,24.0,952.0,448.48,324.73
2018,6,14,10,45,948.0,102.0,3.95,24.4,972.5,502.18,370.0
2018,6,14,11,0,952.0,103.0,4.1,24.8,993.0,555.34,413.64
2018,6,14,11,15,954.5,103.0,4.25,25.1,1006.0,606.21,454.62
2018,6,14,11,30,957.0,103.0,4.4,25.4,1019.0,655.98,493.73
2018,6,14,11,45,958.5,102.5,4.5,25.65,1024.5,703.45,530.27
2018,6,14,12,0,960.0,102.0,4.6,25.9,1030.0,749.37,564.97
2018,6,14,12,15,958.0,103.5,4.75,25.95,1028.0,792.63,597.44
2018,6,14,12,30,956.0,105.0,4.9,26.0,1026.0,833.76,626.63
2018,6,14,12,45,951.5,106.5,5.05,26.05,1016.0,870.54,652.78
2018,6,14,13,0,947.0,108.0,5.2,26.1,1006.0,904.62,677.1
2018,6,14,13,15,943.0,107.0,5.3,25.95,988.5,933.98,698.49
2018,6,14,13,30,939.0,106.0,5.4,25.8,971.0,960.24,717.89
2018,6,14,13,45,934.5,105.0,5.5,25.65,948.0,982.83,734.92
2018,6,14,14,0,930.0,104.0,5.6,25.5,925.0,1002.1,749.86
2018,6,14,14,15,924.0,103.0,5.6,25.2,895.5,1016.55,761.46
2018,6,14,14,30,918.0,102.0,5.6,24.9,866.0,1027.56,770.91
2018,6,14,14,45,910.0,100.0,5.6,24.65,830.5,1032.02,775.93
2018,6,14,15,0,902.0,98.0,5.6,24.4,795.0,1032.97,778.76
2018,6,14,15,15,891.5,96.0,5.6,24.4,754.5,1027.92,776.88
2018,6,14,15,30,881.0,94.0,5.6,24.4,714.0,1019.48,772.85
2018,6,14,15,45,867.5,91.0,5.5,23.6,669.0,1003.51,765.5
2018,6,14,16,0,854.0,88.0,5.4,22.8,624.0,984.38,756.02
2018,6,14,16,15,837.0,85.5,5.3,22.4,576.5,959.4,741.22
2018,6,14,16,30,820.0,83.0,5.2,22.0,529.0,943.09,732.55
2018,6,14,16,45,797.0,79.5,5.1,21.55,479.0,905.49,708.66
2018,6,14,17,0,774.0,76.0,5.0,21.1,429.0,865.76,682.94
2018,6,14,17,15,742.0,72.0,4.95,20.55,378.0,815.1,649.15
2018,6,14,17,30,710.0,68.0,4.9,20.0,327.0,763.32,613.47
2018,6,14,17,45,666.0,63.5,4.8,19.4,277.0,705.41,571.63
2018,6,14,18,0,622.0,59.0,4.7,18.8,227.0,642.87,524.35
2018,6,14,18,15,555.0,53.0,4.55,18.15,180.0,560.45,459.06
2018,6,14,18,30,488.0,47.0,4.4,17.5,133.0,481.04,393.15
2018,6,14,18,45,385.5,38.5,4.25,16.9,93.5,375.99,302.85
2018,6,14,19,0,283.0,30.0,4.1,16.3,54.0,276.67,193.11
2018,6,14,19,15,159.5,18.0,4.05,15.9,30.0,119.16,0.0
2018,6,14,19,30,36.0,6.0,4.0,15.5,6.0,27.05,0.0
2018,6,14,19,45,18.0,3.0,4.0,15.1,3.0,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.7,12.55,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.7,12.15,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.6,11.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,15,4,45,52.5,8.5,3.85,12.45,10.5,7.26,0.0
2018,6,15,5,0,105.0,17.0,4.0,12.7,21.0,14.51,0.0
2018,6,15,5,15,224.5,29.0,4.15,13.15,52.5,22.58,10.58
2018,6,15,5,30,344.0,41.0,4.3,13.6,84.0,33.69,23.36
2018,6,15,5,45,430.0,49.0,4.45,14.1,127.0,39.48,29.15
2018,6,15,6,0,516.0,57.0,4.6,14.6,170.0,45.24,34.6
2018,6,15,6,15,572.0,62.5,4.6,15.15,217.5,48.75,37.84
2018,6,15,6,30,628.0,68.0,4.6,15.7,265.0,52.25,40.91
2018,6,15,6,45,668.0,72.5,4.65,16.3,315.0,54.82,43.04
2018,6,15,7,0,708.0,77.0,4.7,16.9,365.0,62.55,49.61
2018,6,15,7,15,736.0,80.5,4.75,17.35,414.5,64.33,50.92
2018,6,15,7,30,764.0,84.0,4.8,17.8,464.0,66.06,52.15
2018,6,15,7,45,785.5,87.0,4.85,18.3,512.5,67.28,52.92
2018,6,15,8,0,807.0,90.0,4.9,18.8,561.0,68.43,53.62
2018,6,15,8,15,823.5,93.0,4.9,19.25,607.0,69.41,54.19
2018,6,15,8,30,840.0,96.0,4.9,19.7,653.0,80.83,63.65
2018,6,15,8,45,851.5,98.0,4.95,20.15,694.5,81.61,64.02
2018,6,15,9,0,863.0,100.0,5.0,20.6,736.0,124.48,70.67
2018,6,15,9,15,869.0,104.5,5.05,20.95,773.0,176.64,100.46
2018,6,15,9,30,875.0,109.0,5.1,21.3,810.0,229.73,140.27
2018,6,15,9,45,882.5,110.5,5.1,21.65,842.5,282.03,184.09
2018,6,15,10,0,890.0,112.0,5.1,22.0,875.0,334.97,230.35
2018,6,15,10,15,896.5,113.0,5.15,22.25,901.5,387.71,276.96
2018,6,15,10,30,903.0,114.0,5.2,22.5,928.0,440.6,323.2
2018,6,15,10,45,907.5,114.5,5.3,22.7,948.0,492.2,367.74
2018,6,15,11,0,912.0,115.0,5.4,22.9,968.0,543.35,410.89
2018,6,15,11,15,915.5,115.0,5.45,22.95,981.0,592.97,452.0
2018,6,15,11,30,919.0,115.0,5.5,23.0,994.0,641.66,491.46
2018,6,15,11,45,921.0,114.5,5.6,23.05,1000.0,687.94,528.43
2018,6,15,12,0,923.0,114.0,5.7,23.1,1006.0,732.81,563.66
2018,6,15,12,15,922.0,114.5,5.8,22.95,1004.5,774.71,596.58
2018,6,15,12,30,921.0,115.0,5.9,22.8,1003.0,814.62,626.03
2018,6,15,12,45,918.0,116.5,6.0,22.7,994.5,851.57,653.15
2018,6,15,13,0,915.0,118.0,6.1,22.6,986.0,886.04,678.52
2018,6,15,13,15,912.5,116.5,6.15,22.35,970.0,915.56,700.61
2018,6,15,13,30,910.0,115.0,6.2,22.1,954.0,942.13,720.73
2018,6,15,13,45,906.5,113.0,6.3,21.9,931.0,964.23,737.95
2018,6,15,14,0,903.0,111.0,6.4,21.7,908.0,983.09,753.07
2018,6,15,14,15,897.5,109.5,6.4,21.35,879.5,997.22,764.94
2018,6,15,14,30,892.0,108.0,6.4,21.0,851.0,1007.99,774.62
2018,6,15,14,45,885.5,105.5,6.4,20.6,817.0,1013.3,780.8
2018,6,15,15,0,879.0,103.0,6.4,20.2,783.0,1015.18,784.77
2018,6,15,15,15,867.5,101.0,6.4,20.2,742.5,1009.16,782.09
2018,6,15,15,30,856.0,99.0,6.4,20.2,702.0,999.83,777.23
2018,6,15,15,45,843.5,96.0,6.25,19.45,658.5,985.1,770.04
2018,6,15,16,0,831.0,93.0,6.1,18.7,615.0,979.21,769.3
2018,6,15,16,15,816.0,88.5,6.0,18.35,568.0,953.86,753.61
2018,6,15,16,30,801.0,84.0,5.9,18.0,521.0,925.7,735.89
2018,6,15,16,45,780.0,80.5,5.75,17.65,472.5,890.4,712.45
2018,6,15,17,0,759.0,77.0,5.6,17.3,424.0,852.94,687.11
2018,6,15,17,15,727.0,73.0,5.45,16.9,373.5,802.65,651.7
2018,6,15,17,30,695.0,69.0,5.3,16.5,323.0,751.25,614.57
2018,6,15,17,45,650.5,64.0,5.15,16.1,273.5,692.77,570.69
2018,6,15,18,0,606.0,59.0,5.0,15.7,224.0,629.58,521.38
2018,6,15,18,15,537.0,53.5,4.8,15.2,177.5,546.77,454.26
2018,6,15,18,30,468.0,48.0,4.6,14.7,131.0,467.03,386.79
2018,6,15,18,45,361.5,39.5,4.4,14.25,92.0,359.61,293.2
2018,6,15,19,0,255.0,31.0,4.2,13.8,53.0,258.72,184.07
2018,6,15,19,15,142.5,18.5,4.1,13.55,29.5,108.63,0.0
2018,6,15,19,30,30.0,6.0,4.0,13.3,6.0,23.42,0.0
2018,6,15,19,45,15.0,3.0,3.9,13.0,3.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,3.75,12.6,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,3.65,12.45,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,3.65,12.4,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,3.55,12.4,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.0,12.25,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,2.15,12.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,1.9,11.95,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,1.55,12.05,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,6,16,4,45,45.0,8.5,1.9,12.55,10.0,7.26,0.0
2018,6,16,5,0,90.0,17.0,2.1,12.8,20.0,14.51,0.0
2018,6,16,5,15,204.5,30.0,2.2,13.25,51.5,23.29,11.06
2018,6,16,5,30,319.0,43.0,2.3,13.7,83.0,33.26,23.0
2018,6,16,5,45,408.0,51.0,2.4,14.1,125.5,41.1,30.6
2018,6,16,6,0,497.0,59.0,2.5,14.5,168.0,46.79,36.0
2018,6,16,6,15,556.0,65.0,2.5,15.0,216.0,50.61,39.53
2018,6,16,6,30,615.0,71.0,2.5,15.5,264.0,54.42,42.89
2018,6,16,6,45,658.0,75.5,2.5,16.0,314.5,56.92,44.95
2018,6,16,7,0,701.0,80.0,2.5,16.5,365.0,59.39,46.92
2018,6,16,7,15,730.5,84.5,2.45,17.1,415.5,67.29,53.55
2018,6,16,7,30,760.0,89.0,2.4,17.7,466.0,69.66,55.29
2018,6,16,7,45,783.0,91.0,2.4,18.3,514.5,70.05,55.3
2018,6,16,8,0,806.0,93.0,2.4,18.9,563.0,70.44,55.31
2018,6,16,8,15,823.0,96.0,2.45,19.55,609.5,71.36,55.77
2018,6,16,8,30,840.0,99.0,2.5,20.2,656.0,82.62,65.0
2018,6,16,8,45,853.5,100.5,2.5,20.85,698.5,83.11,65.05
2018,6,16,9,0,867.0,102.0,2.5,21.5,741.0,125.48,71.14
2018,6,16,9,15,875.5,105.5,2.6,22.1,779.0,177.57,100.18
2018,6,16,9,30,884.0,109.0,2.7,22.7,817.0,230.83,139.29
2018,6,16,9,45,890.0,111.5,2.8,23.3,849.5,283.88,182.9
2018,6,16,10,0,896.0,114.0,2.9,23.9,882.0,337.44,228.67
2018,6,16,10,15,903.0,114.5,3.05,24.35,908.5,390.37,274.34
2018,6,16,10,30,910.0,115.0,3.2,24.8,935.0,443.48,319.57
2018,6,16,10,45,915.0,115.5,3.35,25.25,955.5,495.68,363.17
2018,6,16,11,0,920.0,116.0,3.5,25.7,976.0,547.48,405.31
2018,6,16,11,15,923.0,116.5,3.7,26.0,989.5,597.6,445.46
2018,6,16,11,30,926.0,117.0,3.9,26.3,1003.0,646.75,483.9
2018,6,16,11,45,928.0,116.5,4.1,26.6,1009.0,693.4,519.69
2018,6,16,12,0,930.0,116.0,4.3,26.9,1015.0,738.65,553.71
2018,6,16,12,15,928.5,116.0,4.55,26.95,1012.5,780.14,585.25
2018,6,16,12,30,927.0,116.0,4.8,27.0,1010.0,819.58,613.8
2018,6,16,12,45,923.5,117.5,5.05,27.0,1001.0,856.4,640.6
2018,6,16,13,0,920.0,119.0,5.3,27.0,992.0,890.69,665.72
2018,6,16,13,15,917.0,117.5,5.5,26.8,975.5,920.0,687.79
2018,6,16,13,30,914.0,116.0,5.7,26.6,959.0,946.32,707.96
2018,6,16,13,45,909.5,115.5,5.95,26.35,936.5,969.1,726.31
2018,6,16,14,0,905.0,115.0,6.2,26.1,914.0,988.68,742.65
2018,6,16,14,15,899.0,113.5,6.35,25.65,885.5,1002.52,755.26
2018,6,16,14,30,893.0,112.0,6.5,25.2,857.0,1012.97,765.75
2018,6,16,14,45,884.0,110.5,6.65,24.75,821.5,1017.02,772.0
2018,6,16,15,0,875.0,109.0,6.8,24.3,786.0,1017.65,776.06
2018,6,16,15,15,863.5,107.0,6.8,24.3,746.0,1011.81,773.53
2018,6,16,15,30,852.0,105.0,6.8,24.3,706.0,1002.67,768.86
2018,6,16,15,45,839.5,102.5,6.95,23.05,663.0,1001.1,774.32
2018,6,16,16,0,827.0,100.0,7.1,21.8,620.0,983.97,768.69
2018,6,16,16,15,810.5,96.5,7.1,21.15,573.5,958.57,754.48
2018,6,16,16,30,794.0,93.0,7.1,20.5,527.0,930.39,738.11
2018,6,16,16,45,771.0,88.5,7.05,19.85,477.0,892.04,713.71
2018,6,16,17,0,748.0,84.0,7.0,19.2,427.0,851.57,687.25
2018,6,16,17,15,715.0,80.5,6.95,18.55,377.0,807.07,657.05
2018,6,16,17,30,682.0,77.0,6.9,17.9,327.0,756.33,621.06
2018,6,16,17,45,634.5,72.0,6.8,17.25,277.0,690.15,571.45
2018,6,16,18,0,587.0,67.0,6.7,16.6,227.0,624.6,520.35
2018,6,16,18,15,514.5,60.5,6.45,16.0,180.0,537.7,449.28
2018,6,16,18,30,442.0,54.0,6.2,15.4,133.0,453.74,377.81
2018,6,16,18,45,334.0,44.0,5.95,14.85,93.5,343.54,281.03
2018,6,16,19,0,226.0,34.0,5.7,14.3,54.0,246.92,177.1
2018,6,16,19,15,124.5,20.0,5.55,13.95,30.0,98.27,0.0
2018,6,16,19,30,23.0,6.0,5.4,13.6,6.0,19.16,0.0
2018,6,16,19,45,11.5,3.0,5.3,13.25,3.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.15,12.8,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.05,12.6,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,3.95,12.65,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,6,17,4,45,26.0,8.0,2.15,13.5,9.0,6.83,0.0
2018,6,17,5,0,52.0,16.0,2.2,13.6,18.0,13.66,0.0
2018,6,17,5,15,144.5,32.0,2.25,13.9,48.0,24.68,11.93
2018,6,17,5,30,237.0,48.0,2.3,14.2,78.0,36.7,25.88
2018,6,17,5,45,324.5,59.0,2.35,14.45,119.0,44.81,33.8
2018,6,17,6,0,412.0,70.0,2.4,14.7,160.0,52.83,41.3
2018,6,17,6,15,466.0,79.0,2.45,14.95,205.5,59.07,47.04
2018,6,17,6,30,520.0,88.0,2.5,15.2,251.0,66.89,53.98
2018,6,17,6,45,539.0,99.0,2.5,15.5,294.0,73.47,59.64
2018,6,17,7,0,558.0,110.0,2.5,15.8,337.0,79.65,64.85
2018,6,17,7,15,602.5,115.0,2.45,16.05,389.0,81.4,66.1
2018,6,17,7,30,647.0,120.0,2.4,16.3,441.0,83.12,67.3
2018,6,17,7,45,535.0,148.5,2.35,16.6,432.0,98.81,80.54
2018,6,17,8,0,423.0,177.0,2.3,16.9,423.0,112.13,91.56
2018,6,17,8,15,289.5,213.0,2.25,17.5,387.5,138.5,113.39
2018,6,17,8,30,156.0,249.0,2.2,18.1,352.0,166.95,136.56
2018,6,17,8,45,232.5,268.0,2.15,18.7,433.0,163.55,132.99
2018,6,17,9,0,309.0,287.0,2.1,19.3,514.0,193.5,141.44
2018,6,17,9,15,337.5,297.0,2.0,19.85,557.0,224.95,160.0
2018,6,17,9,30,366.0,307.0,1.9,20.4,600.0,259.88,184.32
2018,6,17,9,45,358.5,324.0,1.85,20.95,621.0,294.13,211.35
2018,6,17,10,0,351.0,341.0,1.8,21.5,642.0,328.13,238.71
2018,6,17,10,15,513.0,284.0,1.8,21.9,738.5,363.34,263.4
2018,6,17,10,30,675.0,227.0,1.8,22.3,835.0,418.36,304.83
2018,6,17,10,45,782.5,177.5,1.8,22.75,897.5,476.35,349.93
2018,6,17,11,0,890.0,128.0,1.8,23.2,960.0,540.24,399.19
2018,6,17,11,15,894.0,128.0,1.85,23.6,973.5,589.25,437.38
2018,6,17,11,30,898.0,128.0,1.9,24.0,987.0,637.44,473.95
2018,6,17,11,45,901.0,127.0,1.95,24.4,993.5,683.29,507.88
2018,6,17,12,0,904.0,126.0,2.0,24.8,1000.0,727.88,540.08
2018,6,17,12,15,904.0,125.5,2.05,25.05,998.5,769.23,569.63
2018,6,17,12,30,904.0,125.0,2.1,25.3,997.0,808.7,596.15
2018,6,17,12,45,902.5,125.0,2.15,25.6,988.5,845.27,620.02
2018,6,17,13,0,901.0,125.0,2.2,25.9,980.0,879.44,642.2
2018,6,17,13,15,898.5,123.5,2.25,26.1,964.0,908.79,661.41
2018,6,17,13,30,896.0,122.0,2.3,26.3,948.0,935.24,678.78
2018,6,17,13,45,892.5,119.5,2.35,26.45,925.5,956.78,693.16
2018,6,17,14,0,889.0,117.0,2.4,26.6,903.0,975.1,705.59
2018,6,17,14,15,883.0,115.0,2.45,26.65,874.0,988.22,715.09
2018,6,17,14,30,877.0,113.0,2.5,26.7,845.0,997.97,722.62
2018,6,17,14,45,869.0,111.0,2.55,26.75,810.5,1002.35,726.87
2018,6,17,15,0,861.0,109.0,2.6,26.8,776.0,1003.36,729.14
2018,6,17,15,15,849.5,106.5,2.6,26.8,736.0,996.92,726.45
2018,6,17,15,30,838.0,104.0,2.6,26.8,696.0,987.21,721.82
2018,6,17,15,45,823.5,101.0,2.75,26.65,652.0,982.97,722.73
2018,6,17,16,0,809.0,98.0,2.9,26.5,608.0,963.31,713.41
2018,6,17,16,15,790.0,95.0,3.05,26.2,561.0,936.2,699.51
2018,6,17,16,30,771.0,92.0,3.2,25.9,514.0,906.45,683.55
2018,6,17,16,45,745.5,89.0,3.3,25.6,465.0,867.94,660.84
2018,6,17,17,0,720.0,86.0,3.4,25.3,416.0,827.45,636.21
2018,6,17,17,15,685.0,81.0,3.55,24.65,365.5,779.92,606.85
2018,6,17,17,30,650.0,76.0,3.7,24.0,315.0,726.07,571.64
2018,6,17,17,45,602.5,71.0,3.9,23.4,266.5,660.85,526.36
2018,6,17,18,0,555.0,66.0,4.1,22.8,218.0,596.38,479.34
2018,6,17,18,15,488.0,58.5,4.2,21.85,172.5,513.92,416.09
2018,6,17,18,30,421.0,51.0,4.3,20.9,127.0,434.53,352.02
2018,6,17,18,45,306.5,40.5,4.45,19.95,87.0,320.52,256.23
2018,6,17,19,0,192.0,30.0,4.6,19.0,47.0,215.65,152.35
2018,6,17,19,15,106.0,17.0,4.65,18.3,25.5,112.65,0.0
2018,6,17,19,30,20.0,4.0,4.7,17.6,4.0,15.64,0.0
2018,6,17,19,45,10.0,2.0,4.75,16.85,2.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,2.05,13.3,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,1.65,12.8,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.75,12.45,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.8,12.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,2.05,12.65,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,6,18,4,45,49.0,7.5,2.55,13.3,9.5,6.4,0.0
2018,6,18,5,0,98.0,15.0,2.8,13.6,19.0,12.8,0.0
2018,6,18,5,15,207.0,27.5,2.9,14.15,49.5,21.4,9.49
2018,6,18,5,30,316.0,40.0,3.0,14.7,80.0,32.73,22.41
2018,6,18,5,45,396.5,49.5,3.1,15.25,121.5,39.78,29.27
2018,6,18,6,0,477.0,59.0,3.2,15.8,163.0,46.69,35.7
2018,6,18,6,15,532.0,66.0,3.15,16.35,209.5,51.25,39.87
2018,6,18,6,30,587.0,73.0,3.1,16.9,256.0,55.73,43.78
2018,6,18,6,45,625.5,79.0,3.05,17.45,305.0,59.19,46.67
2018,6,18,7,0,664.0,85.0,3.0,18.0,354.0,62.53,49.37
2018,6,18,7,15,694.5,89.5,2.95,18.6,403.5,64.6,50.9
2018,6,18,7,30,725.0,94.0,2.9,19.2,453.0,66.59,52.31
2018,6,18,7,45,748.0,97.0,2.8,19.85,501.0,73.78,58.15
2018,6,18,8,0,771.0,100.0,2.7,20.5,549.0,74.64,58.53
2018,6,18,8,15,789.0,103.0,2.7,21.05,595.0,75.35,58.82
2018,6,18,8,30,807.0,106.0,2.7,21.6,641.0,75.98,59.04
2018,6,18,8,45,822.0,107.5,2.7,22.2,683.0,75.54,58.36
2018,6,18,9,0,837.0,109.0,2.7,22.8,725.0,126.57,72.88
2018,6,18,9,15,843.0,113.0,2.75,23.35,761.0,177.06,100.74
2018,6,18,9,30,849.0,117.0,2.8,23.9,797.0,228.44,138.26
2018,6,18,9,45,853.0,121.5,2.8,24.45,828.5,280.41,180.71
2018,6,18,10,0,857.0,126.0,2.8,25.0,860.0,332.72,225.09
2018,6,18,10,15,864.0,127.0,2.9,25.5,886.5,384.0,268.95
2018,6,18,10,30,871.0,128.0,3.0,26.0,913.0,435.52,312.4
2018,6,18,10,45,876.5,128.0,3.1,26.45,933.0,485.75,354.03
2018,6,18,11,0,882.0,128.0,3.2,26.9,953.0,535.67,394.32
2018,6,18,11,15,885.5,128.5,3.35,27.3,966.5,584.35,432.81
2018,6,18,11,30,889.0,129.0,3.5,27.7,980.0,632.21,469.69
2018,6,18,11,45,892.0,129.0,3.6,28.05,987.0,678.41,504.42
2018,6,18,12,0,895.0,129.0,3.7,28.4,994.0,723.41,537.51
2018,6,18,12,15,897.5,126.5,3.85,28.55,993.0,764.73,568.07
2018,6,18,12,30,900.0,124.0,4.0,28.7,992.0,804.29,595.77
2018,6,18,12,45,901.5,121.5,4.15,28.85,984.0,841.03,620.95
2018,6,18,13,0,903.0,119.0,4.3,29.0,976.0,875.44,644.52
2018,6,18,13,15,900.0,118.0,4.4,28.95,960.5,904.73,664.95
2018,6,18,13,30,897.0,117.0,4.5,28.9,945.0,931.1,683.52
2018,6,18,13,45,887.0,119.5,4.65,28.9,921.0,951.31,698.25
2018,6,18,14,0,877.0,122.0,4.8,28.9,897.0,968.26,711.31
2018,6,18,14,15,877.5,116.5,4.85,28.7,870.5,984.12,723.64
2018,6,18,14,30,878.0,111.0,4.9,28.5,844.0,996.64,733.91
2018,6,18,14,45,841.0,123.0,4.95,28.3,801.0,986.85,729.45
2018,6,18,15,0,804.0,135.0,5.0,28.1,758.0,987.33,732.15
2018,6,18,15,15,814.0,121.5,5.0,28.1,724.5,990.6,735.84
2018,6,18,15,30,824.0,108.0,5.0,28.1,691.0,990.06,737.1
2018,6,18,15,45,817.0,102.5,5.05,27.35,649.5,978.2,733.5
2018,6,18,16,0,810.0,97.0,5.1,26.6,608.0,963.12,727.79
2018,6,18,16,15,792.5,93.5,5.15,26.1,561.0,936.91,713.61
2018,6,18,16,30,775.0,90.0,5.2,25.6,514.0,908.03,697.42
2018,6,18,16,45,751.5,86.0,5.2,25.05,465.5,870.18,674.4
2018,6,18,17,0,728.0,82.0,5.2,24.5,417.0,830.32,649.46
2018,6,18,17,15,695.5,78.0,5.15,23.8,367.5,785.74,620.51
2018,6,18,17,30,663.0,74.0,5.1,23.1,318.0,735.34,586.27
2018,6,18,17,45,619.5,68.5,5.0,22.4,269.5,672.63,541.18
2018,6,18,18,0,576.0,63.0,4.9,21.7,221.0,610.48,494.63
2018,6,18,18,15,505.5,56.0,4.7,20.95,174.5,525.24,427.59
2018,6,18,18,30,435.0,49.0,4.5,20.2,128.0,443.37,360.38
2018,6,18,18,45,343.0,40.0,4.35,19.5,90.5,347.23,278.17
2018,6,18,19,0,251.0,31.0,4.2,18.8,53.0,257.78,184.08
2018,6,18,19,15,142.0,18.5,4.05,18.3,29.5,139.32,0.0
2018,6,18,19,30,33.0,6.0,3.9,17.8,6.0,25.31,0.0
2018,6,18,19,45,16.5,3.0,3.8,17.35,3.0,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.65,16.6,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.5,15.55,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,3.45,15.1,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,3.35,14.75,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,3.15,13.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,3.05,13.3,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.95,12.95,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.85,12.8,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,2.65,12.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,6,19,4,45,59.0,8.0,2.9,13.3,10.0,6.83,0.0
2018,6,19,5,0,118.0,16.0,3.0,13.5,20.0,13.66,0.0
2018,6,19,5,15,237.5,26.5,3.0,13.95,51.0,21.89,9.74
2018,6,19,5,30,357.0,37.0,3.0,14.4,82.0,30.24,20.3
2018,6,19,5,45,439.0,45.0,3.0,14.8,124.0,36.17,26.17
2018,6,19,6,0,521.0,53.0,3.0,15.2,166.0,42.05,31.69
2018,6,19,6,15,575.5,59.0,3.0,15.55,213.5,46.07,35.41
2018,6,19,6,30,630.0,65.0,3.0,15.9,261.0,50.04,38.94
2018,6,19,6,45,668.0,69.5,3.0,16.3,310.5,52.69,41.16
2018,6,19,7,0,706.0,74.0,3.0,16.7,360.0,60.23,47.63
2018,6,19,7,15,733.5,77.5,3.0,17.05,409.0,62.09,49.03
2018,6,19,7,30,761.0,81.0,3.0,17.4,458.0,63.9,50.36
2018,6,19,7,45,743.5,97.0,3.0,17.7,496.5,73.73,58.63
2018,6,19,8,0,726.0,113.0,3.0,18.0,535.0,75.46,59.84
2018,6,19,8,15,785.0,102.0,3.0,18.65,592.5,74.64,58.79
2018,6,19,8,30,844.0,91.0,3.0,19.3,650.0,77.92,61.25
2018,6,19,8,45,858.5,92.5,3.0,19.95,693.0,78.54,61.45
2018,6,19,9,0,873.0,94.0,3.0,20.6,736.0,119.46,67.09
2018,6,19,9,15,886.0,94.5,3.0,21.35,775.0,170.41,94.67
2018,6,19,9,30,899.0,95.0,3.0,22.1,814.0,222.97,132.95
2018,6,19,9,45,909.5,94.5,3.0,22.85,847.5,275.74,176.23
2018,6,19,10,0,920.0,94.0,3.0,23.6,881.0,329.43,222.09
2018,6,19,10,15,925.5,94.5,3.05,24.25,907.5,382.85,268.21
2018,6,19,10,30,931.0,95.0,3.1,24.9,934.0,436.27,313.6
2018,6,19,10,45,936.0,95.5,3.15,25.6,955.0,489.29,357.46
2018,6,19,11,0,941.0,96.0,3.2,26.3,976.0,541.88,399.63
2018,6,19,11,15,944.0,96.5,3.25,26.75,989.5,592.74,439.66
2018,6,19,11,30,947.0,97.0,3.3,27.2,1003.0,642.59,477.76
2018,6,19,11,45,948.0,97.0,3.4,27.65,1009.0,689.59,512.97
2018,6,19,12,0,949.0,97.0,3.5,28.1,1015.0,735.05,546.22
2018,6,19,12,15,945.0,100.0,3.6,28.35,1013.0,777.59,576.78
2018,6,19,12,30,941.0,103.0,3.7,28.6,1011.0,817.95,603.94
2018,6,19,12,45,934.5,107.0,3.75,28.85,1001.5,854.8,628.36
2018,6,19,13,0,928.0,111.0,3.8,29.1,992.0,888.99,650.89
2018,6,19,13,15,925.5,110.0,3.95,29.15,976.5,919.31,671.86
2018,6,19,13,30,923.0,109.0,4.1,29.2,961.0,946.69,690.95
2018,6,19,13,45,920.0,107.5,4.2,29.25,939.0,970.05,707.22
2018,6,19,14,0,917.0,106.0,4.3,29.3,917.0,990.2,721.49
2018,6,19,14,15,911.5,104.5,4.45,29.1,888.5,1004.64,733.16
2018,6,19,14,30,906.0,103.0,4.6,28.9,860.0,1015.67,742.78
2018,6,19,14,45,897.5,101.5,4.7,28.7,825.0,1020.28,748.29
2018,6,19,15,0,889.0,100.0,4.8,28.5,790.0,1021.44,751.86
2018,6,19,15,15,878.0,98.0,4.8,28.5,749.5,1016.09,749.82
2018,6,19,15,30,867.0,96.0,4.8,28.5,709.0,1007.39,745.73
2018,6,19,15,45,853.0,93.5,4.9,27.7,665.0,991.81,740.38
2018,6,19,16,0,839.0,91.0,5.0,26.9,621.0,973.15,732.92
2018,6,19,16,15,821.5,88.0,5.05,26.2,573.5,959.11,727.92
2018,6,19,16,30,804.0,85.0,5.1,25.5,526.0,930.52,712.68
2018,6,19,16,45,780.5,81.5,5.15,24.8,476.5,892.89,690.8
2018,6,19,17,0,757.0,78.0,5.2,24.1,427.0,853.17,666.87
2018,6,19,17,15,726.5,74.0,5.15,23.15,377.0,804.44,635.7
2018,6,19,17,30,696.0,70.0,5.1,22.2,327.0,754.52,602.57
2018,6,19,17,45,653.0,65.5,5.1,21.25,278.0,698.17,563.33
2018,6,19,18,0,610.0,61.0,5.1,20.3,229.0,636.89,518.3
2018,6,19,18,15,542.5,55.0,4.95,19.45,182.0,554.37,453.5
2018,6,19,18,30,475.0,49.0,4.8,18.6,135.0,474.81,388.04
2018,6,19,18,45,378.0,40.0,4.7,17.75,95.5,373.37,301.57
2018,6,19,19,0,281.0,31.0,4.6,16.9,56.0,279.0,202.35
2018,6,19,19,15,165.0,19.5,4.55,16.5,32.0,154.86,0.0
2018,6,19,19,30,49.0,8.0,4.5,16.1,8.0,36.83,0.0
2018,6,19,19,45,24.5,4.0,4.4,15.65,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,4.05,14.15,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.95,13.85,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.65,12.8,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.55,12.3,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.5,12.1,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.45,12.05,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.35,11.9,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.25,11.75,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.2,11.65,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,6,20,4,45,71.5,8.0,3.55,12.2,10.5,6.83,0.0
2018,6,20,5,0,143.0,16.0,3.7,12.4,21.0,13.66,0.0
2018,6,20,5,15,272.0,26.0,3.8,12.9,53.5,21.53,9.42
2018,6,20,5,30,401.0,36.0,3.9,13.4,86.0,29.54,19.76
2018,6,20,5,45,483.0,43.0,3.95,13.95,129.5,34.73,24.98
2018,6,20,6,0,565.0,50.0,4.0,14.5,173.0,39.91,29.88
2018,6,20,6,15,619.0,55.5,4.05,15.1,221.5,43.7,33.36
2018,6,20,6,30,673.0,61.0,4.1,15.7,270.0,51.64,40.38
2018,6,20,6,45,711.0,64.5,4.15,16.3,320.5,53.89,42.22
2018,6,20,7,0,749.0,68.0,4.2,16.9,371.0,56.13,43.98
2018,6,20,7,15,776.5,71.5,4.2,17.55,422.0,58.22,45.55
2018,6,20,7,30,804.0,75.0,4.2,18.2,473.0,60.24,47.02
2018,6,20,7,45,826.0,77.5,4.15,18.8,523.0,69.89,55.07
2018,6,20,8,0,848.0,80.0,4.1,19.4,573.0,71.77,56.36
2018,6,20,8,15,864.0,82.5,4.1,20.0,620.0,73.43,57.45
2018,6,20,8,30,880.0,85.0,4.1,20.6,667.0,74.95,58.43
2018,6,20,8,45,892.5,87.0,4.05,21.2,710.5,75.97,58.98
2018,6,20,9,0,905.0,89.0,4.0,21.8,754.0,117.84,64.9
2018,6,20,9,15,907.5,94.0,4.0,22.4,790.5,171.99,94.84
2018,6,20,9,30,910.0,99.0,4.0,23.0,827.0,226.71,135.13
2018,6,20,9,45,909.5,106.5,4.0,23.6,859.5,282.72,181.38
2018,6,20,10,0,909.0,114.0,4.0,24.2,892.0,338.62,229.34
2018,6,20,10,15,916.0,115.0,4.1,24.6,919.5,392.55,276.05
2018,6,20,10,30,923.0,116.0,4.2,25.0,947.0,446.68,322.37
2018,6,20,10,45,927.5,116.5,4.3,25.45,967.5,499.37,366.59
2018,6,20,11,0,932.0,117.0,4.4,25.9,988.0,551.59,409.24
2018,6,20,11,15,935.5,117.0,4.5,26.05,1001.5,602.27,450.23
2018,6,20,11,30,939.0,117.0,4.6,26.2,1015.0,652.02,489.53
2018,6,20,11,45,942.5,116.0,4.75,26.35,1022.5,699.92,526.83
2018,6,20,12,0,946.0,115.0,4.9,26.5,1030.0,746.51,562.48
2018,6,20,12,15,947.0,115.0,5.0,26.55,1029.5,790.57,595.7
2018,6,20,12,30,948.0,115.0,5.1,26.6,1029.0,832.75,625.48
2018,6,20,12,45,948.0,113.0,5.2,26.6,1020.5,870.31,651.99
2018,6,20,13,0,948.0,111.0,5.3,26.6,1012.0,905.33,676.76
2018,6,20,13,15,945.0,110.5,5.4,26.45,996.0,936.36,699.26
2018,6,20,13,30,942.0,110.0,5.5,26.3,980.0,964.38,719.82
2018,6,20,13,45,938.0,108.5,5.55,26.1,957.0,987.39,736.91
2018,6,20,14,0,934.0,107.0,5.6,25.9,934.0,1007.07,751.9
2018,6,20,14,15,927.5,106.0,5.6,25.65,904.5,1021.47,763.27
2018,6,20,14,30,921.0,105.0,5.6,25.4,875.0,1032.39,772.47
2018,6,20,14,45,913.0,103.5,5.65,25.1,840.0,1037.8,778.64
2018,6,20,15,0,905.0,102.0,5.7,24.8,805.0,1039.71,782.63
2018,6,20,15,15,894.0,100.0,5.7,24.8,764.0,1034.56,780.67
2018,6,20,15,30,883.0,98.0,5.7,24.8,723.0,1025.99,776.55
2018,6,20,15,45,869.5,95.5,5.6,24.0,678.5,1011.0,769.92
2018,6,20,16,0,856.0,93.0,5.5,23.2,634.0,992.86,761.17
2018,6,20,16,15,839.5,89.5,5.45,22.65,586.0,979.22,755.19
2018,6,20,16,30,823.0,86.0,5.4,22.1,538.0,950.81,738.72
2018,6,20,16,45,800.5,82.5,5.35,21.5,488.0,913.9,716.16
2018,6,20,17,0,778.0,79.0,5.3,20.9,438.0,874.8,691.6
2018,6,20,17,15,747.0,74.5,5.15,20.3,386.5,824.52,657.6
2018,6,20,17,30,716.0,70.0,5.0,19.7,335.0,773.0,621.77
2018,6,20,17,45,673.5,65.5,4.9,19.05,285.0,716.52,581.23
2018,6,20,18,0,631.0,61.0,4.8,18.4,235.0,655.04,535.02
2018,6,20,18,15,568.0,54.5,4.65,17.75,187.5,574.78,471.61
2018,6,20,18,30,505.0,48.0,4.5,17.1,140.0,497.24,407.38
2018,6,20,18,45,407.5,39.5,4.3,16.45,99.5,394.94,319.71
2018,6,20,19,0,310.0,31.0,4.1,15.8,59.0,299.54,219.0
2018,6,20,19,15,183.0,19.5,4.1,15.4,33.5,167.25,0.0
2018,6,20,19,30,56.0,8.0,4.1,15.0,8.0,41.15,0.0
2018,6,20,19,45,28.0,4.0,4.05,14.55,4.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,3.95,13.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,3.85,12.6,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,3.75,12.4,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,3.65,12.05,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,3.55,11.9,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,3.35,11.55,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,2.5,10.7,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,2.4,10.6,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,6,21,4,45,72.0,8.0,3.0,11.45,10.5,0.0,0.0
2018,6,21,5,0,144.0,16.0,3.2,11.7,21.0,13.66,0.0
2018,6,21,5,15,276.0,26.5,3.25,12.3,54.0,22.01,9.64
2018,6,21,5,30,408.0,37.0,3.3,12.9,87.0,30.46,20.59
2018,6,21,5,45,491.5,43.5,3.35,13.45,131.0,35.2,25.45
2018,6,21,6,0,575.0,50.0,3.4,14.0,175.0,39.99,30.02
2018,6,21,6,15,629.5,55.5,3.4,14.65,224.5,43.79,33.51
2018,6,21,6,30,684.0,61.0,3.4,15.3,274.0,51.76,40.55
2018,6,21,6,45,721.5,65.5,3.35,15.9,325.0,54.81,43.11
2018,6,21,7,0,759.0,70.0,3.3,16.5,376.0,57.8,45.53
2018,6,21,7,15,786.5,73.5,3.25,17.2,427.5,59.84,47.04
2018,6,21,7,30,814.0,77.0,3.2,17.9,479.0,61.83,48.46
2018,6,21,7,45,835.0,79.5,3.2,18.6,529.0,62.94,49.12
2018,6,21,8,0,856.0,82.0,3.2,19.3,579.0,73.2,57.61
2018,6,21,8,15,872.0,84.0,3.15,20.0,626.0,74.52,58.38
2018,6,21,8,30,888.0,86.0,3.1,20.7,673.0,75.73,59.05
2018,6,21,8,45,900.0,88.0,3.05,21.4,716.5,76.73,59.57
2018,6,21,9,0,912.0,90.0,3.0,22.1,760.0,118.17,65.15
2018,6,21,9,15,922.5,91.0,3.0,22.75,799.0,171.17,93.43
2018,6,21,9,30,933.0,92.0,3.0,23.4,838.0,225.53,132.77
2018,6,21,9,45,941.5,92.5,2.95,24.05,871.5,280.29,177.48
2018,6,21,10,0,950.0,93.0,2.9,24.7,905.0,335.8,224.69
2018,6,21,10,15,955.0,94.5,2.9,25.3,932.5,391.33,272.27
2018,6,21,10,30,960.0,96.0,2.9,25.9,960.0,446.84,319.04
2018,6,21,10,45,965.0,96.5,2.9,26.5,981.5,501.42,363.87
2018,6,21,11,0,970.0,97.0,2.9,27.1,1003.0,555.53,406.94
2018,6,21,11,15,973.5,97.0,2.95,27.55,1017.5,607.79,447.69
2018,6,21,11,30,977.0,97.0,3.0,28.0,1032.0,659.04,486.49
2018,6,21,11,45,978.5,97.0,3.1,28.45,1038.0,707.81,522.64
2018,6,21,12,0,980.0,97.0,3.2,28.9,1044.0,755.02,556.79
2018,6,21,12,15,974.5,100.5,3.35,29.15,1041.5,798.27,587.75
2018,6,21,12,30,969.0,104.0,3.5,29.4,1039.0,839.16,615.21
2018,6,21,12,45,961.0,108.5,3.65,29.7,1028.5,876.38,639.98
2018,6,21,13,0,953.0,113.0,3.8,30.0,1018.0,910.79,662.83
2018,6,21,13,15,950.5,112.0,3.9,30.05,1002.0,942.06,684.0
2018,6,21,13,30,948.0,111.0,4.0,30.1,986.0,970.31,703.25
2018,6,21,13,45,943.5,110.0,4.15,30.1,963.0,993.57,719.74
2018,6,21,14,0,939.0,109.0,4.3,30.1,940.0,1013.5,734.21
2018,6,21,14,15,932.5,107.5,4.4,29.95,910.0,1027.58,745.19
2018,6,21,14,30,926.0,106.0,4.5,29.8,880.0,1038.15,754.07
2018,6,21,14,45,917.0,104.0,4.55,29.6,844.0,1042.16,758.73
2018,6,21,15,0,908.0,102.0,4.6,29.4,808.0,1042.6,761.26
2018,6,21,15,15,897.0,100.0,4.6,29.4,767.0,1037.51,759.45
2018,6,21,15,30,886.0,98.0,4.6,29.4,726.0,1029.0,755.56
2018,6,21,15,45,872.5,96.0,4.65,28.8,681.5,1014.65,750.05
2018,6,21,16,0,859.0,94.0,4.7,28.2,637.0,997.16,742.7
2018,6,21,16,15,840.5,91.0,4.65,27.65,588.5,982.23,736.09
2018,6,21,16,30,822.0,88.0,4.6,27.1,540.0,952.52,719.37
2018,6,21,16,45,798.0,84.5,4.6,26.6,489.5,914.21,696.78
2018,6,21,17,0,774.0,81.0,4.6,26.1,439.0,873.74,672.23
2018,6,21,17,15,742.0,77.0,4.6,25.3,387.5,823.25,640.61
2018,6,21,17,30,710.0,73.0,4.6,24.5,336.0,771.53,606.95
2018,6,21,17,45,665.0,67.5,4.55,23.65,285.0,712.13,565.98
2018,6,21,18,0,620.0,62.0,4.5,22.8,234.0,647.33,518.97
2018,6,21,18,15,554.0,56.0,4.3,21.85,186.5,565.63,456.16
2018,6,21,18,30,488.0,50.0,4.1,20.9,139.0,486.68,392.58
2018,6,21,18,45,386.5,41.0,3.9,19.95,98.5,381.2,304.47
2018,6,21,19,0,285.0,32.0,3.7,19.0,58.0,282.86,204.82
2018,6,21,19,15,165.5,20.0,3.7,18.45,33.0,158.3,0.0
2018,6,21,19,30,46.0,8.0,3.7,17.9,8.0,35.05,0.0
2018,6,21,19,45,23.0,4.0,3.65,17.35,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.55,16.5,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.5,16.2,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.5,15.85,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,2.65,12.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,2.2,12.15,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.75,11.7,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.7,11.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
