Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,4,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,6,22,4,45,58.5,8.0,1.95,12.7,10.0,0.0,0.0
2018,6,22,5,0,117.0,16.0,2.1,13.1,20.0,13.66,0.0
2018,6,22,5,15,242.5,27.0,2.2,13.8,51.5,22.42,9.66
2018,6,22,5,30,368.0,38.0,2.3,14.5,83.0,31.22,21.08
2018,6,22,5,45,453.5,46.0,2.4,15.15,126.5,37.15,26.96
2018,6,22,6,0,539.0,54.0,2.5,15.8,170.0,43.03,32.47
2018,6,22,6,15,596.5,59.5,2.4,16.65,219.0,46.67,35.78
2018,6,22,6,30,654.0,65.0,2.3,17.5,268.0,50.31,38.91
2018,6,22,6,45,694.0,69.5,2.25,18.3,319.0,57.74,45.26
2018,6,22,7,0,734.0,74.0,2.2,19.1,370.0,60.61,47.49
2018,6,22,7,15,763.0,78.0,2.05,20.25,421.5,62.91,49.09
2018,6,22,7,30,792.0,82.0,1.9,21.4,473.0,65.12,50.58
2018,6,22,7,45,813.5,85.5,1.8,22.55,523.0,66.78,51.56
2018,6,22,8,0,835.0,89.0,1.7,23.7,573.0,68.34,52.45
2018,6,22,8,15,852.0,91.0,1.7,24.75,620.0,78.53,60.57
2018,6,22,8,30,869.0,93.0,1.7,25.8,667.0,79.63,61.02
2018,6,22,8,45,881.5,95.5,1.7,26.9,710.5,80.81,61.53
2018,6,22,9,0,894.0,98.0,1.7,28.0,754.0,121.06,66.5
2018,6,22,9,15,903.0,100.5,1.75,29.0,793.0,173.93,93.82
2018,6,22,9,30,912.0,103.0,1.8,30.0,832.0,228.03,131.53
2018,6,22,9,45,918.5,105.0,1.8,31.0,865.0,282.29,174.04
2018,6,22,10,0,925.0,107.0,1.8,32.0,898.0,337.12,218.61
2018,6,22,10,15,931.0,108.5,1.85,32.85,925.5,391.83,263.31
2018,6,22,10,30,937.0,110.0,1.9,33.7,953.0,446.63,307.24
2018,6,22,10,45,942.0,110.0,1.95,34.5,974.0,499.86,348.91
2018,6,22,11,0,947.0,110.0,2.0,35.3,995.0,552.66,388.88
2018,6,22,11,15,949.5,110.5,2.1,35.65,1008.5,603.82,427.37
2018,6,22,11,30,952.0,111.0,2.2,36.0,1022.0,653.94,464.04
2018,6,22,11,45,953.5,111.5,2.25,36.35,1028.5,702.22,498.23
2018,6,22,12,0,955.0,112.0,2.3,36.7,1035.0,749.05,530.54
2018,6,22,12,15,953.5,112.5,2.45,36.85,1033.0,792.06,560.7
2018,6,22,12,30,952.0,113.0,2.6,37.0,1031.0,832.99,587.46
2018,6,22,12,45,947.0,114.0,2.75,37.15,1020.5,869.24,611.07
2018,6,22,13,0,942.0,115.0,2.9,37.3,1010.0,902.77,632.94
2018,6,22,13,15,938.5,114.5,3.1,37.25,994.0,933.37,653.86
2018,6,22,13,30,935.0,114.0,3.3,37.2,978.0,960.96,672.97
2018,6,22,13,45,929.5,113.0,3.45,37.15,954.0,983.08,688.42
2018,6,22,14,0,924.0,112.0,3.6,37.1,930.0,1001.86,701.92
2018,6,22,14,15,916.0,110.5,3.75,36.85,899.5,1014.33,712.2
2018,6,22,14,30,908.0,109.0,3.9,36.6,869.0,1023.27,720.47
2018,6,22,14,45,899.0,108.0,4.0,36.4,834.0,1028.25,725.95
2018,6,22,15,0,890.0,107.0,4.1,36.2,799.0,1029.79,729.43
2018,6,22,15,15,879.0,104.5,4.1,36.2,758.5,1024.21,727.34
2018,6,22,15,30,868.0,102.0,4.1,36.2,718.0,1015.25,723.27
2018,6,22,15,45,852.5,99.5,4.25,35.4,672.5,998.43,717.55
2018,6,22,16,0,837.0,97.0,4.4,34.6,627.0,990.64,717.7
2018,6,22,16,15,817.5,94.0,4.45,33.95,578.5,962.99,703.75
2018,6,22,16,30,798.0,91.0,4.5,33.3,530.0,932.62,687.89
2018,6,22,16,45,773.0,87.5,4.5,32.65,480.0,893.74,665.73
2018,6,22,17,0,748.0,84.0,4.5,32.0,430.0,852.79,641.65
2018,6,22,17,15,715.0,80.0,4.45,31.0,379.5,801.91,610.58
2018,6,22,17,30,682.0,76.0,4.4,30.0,329.0,756.37,582.22
2018,6,22,17,45,636.0,70.5,4.35,29.05,279.0,690.94,537.94
2018,6,22,18,0,590.0,65.0,4.3,28.1,229.0,626.12,492.05
2018,6,22,18,15,523.5,58.0,4.2,26.95,182.0,543.55,430.49
2018,6,22,18,30,457.0,51.0,4.1,25.8,135.0,463.9,367.97
2018,6,22,18,45,357.5,41.5,3.95,24.7,95.5,360.42,283.04
2018,6,22,19,0,258.0,32.0,3.8,23.6,56.0,264.19,188.45
2018,6,22,19,15,148.5,20.0,3.8,23.0,32.0,147.36,0.0
2018,6,22,19,30,39.0,8.0,3.8,22.4,8.0,30.77,0.0
2018,6,22,19,45,19.5,4.0,3.75,21.75,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,21.1,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,20.75,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,20.4,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,19.6,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,18.7,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,18.4,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,18.1,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,16.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,15.4,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,15.75,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,6,23,4,45,67.0,8.0,1.3,18.05,10.0,0.0,0.0
2018,6,23,5,0,134.0,16.0,1.3,18.5,20.0,13.66,0.0
2018,6,23,5,15,264.0,26.0,1.5,19.5,52.0,21.58,8.58
2018,6,23,5,30,394.0,36.0,1.7,20.5,84.0,29.57,19.11
2018,6,23,5,45,478.5,42.5,1.9,21.55,127.0,34.34,23.8
2018,6,23,6,0,563.0,49.0,2.1,22.6,170.0,39.14,28.18
2018,6,23,6,15,617.5,54.0,2.25,23.35,218.5,42.57,31.22
2018,6,23,6,30,672.0,59.0,2.4,24.1,267.0,50.03,37.58
2018,6,23,6,45,710.0,63.0,2.5,24.9,317.5,52.73,39.72
2018,6,23,7,0,748.0,67.0,2.6,25.7,368.0,55.4,41.76
2018,6,23,7,15,776.0,70.0,2.7,26.45,418.5,57.15,42.97
2018,6,23,7,30,804.0,73.0,2.8,27.2,469.0,58.86,44.11
2018,6,23,7,45,825.0,75.5,2.9,27.95,518.5,68.55,51.89
2018,6,23,8,0,846.0,78.0,3.0,28.7,568.0,70.45,53.11
2018,6,23,8,15,861.5,80.0,3.05,29.4,614.5,71.81,53.9
2018,6,23,8,30,877.0,82.0,3.1,30.1,661.0,73.05,54.59
2018,6,23,8,45,889.5,84.0,3.2,30.8,704.0,74.12,55.14
2018,6,23,9,0,902.0,86.0,3.3,31.5,747.0,113.5,59.95
2018,6,23,9,15,910.5,88.0,3.35,32.2,785.5,166.27,86.88
2018,6,23,9,30,919.0,90.0,3.4,32.9,824.0,220.22,124.43
2018,6,23,9,45,925.0,92.5,3.45,33.6,857.0,274.92,167.51
2018,6,23,10,0,931.0,95.0,3.5,34.3,890.0,330.14,212.89
2018,6,23,10,15,937.5,95.5,3.55,34.9,917.5,384.52,257.97
2018,6,23,10,30,944.0,96.0,3.6,35.5,945.0,439.02,302.49
2018,6,23,10,45,948.5,96.5,3.65,36.1,966.0,492.55,345.25
2018,6,23,11,0,953.0,97.0,3.7,36.7,987.0,545.6,386.38
2018,6,23,11,15,956.5,97.5,3.75,37.05,1001.5,597.42,425.8
2018,6,23,11,30,960.0,98.0,3.8,37.4,1016.0,648.27,463.4
2018,6,23,11,45,962.0,98.0,3.8,37.75,1023.0,696.63,498.14
2018,6,23,12,0,964.0,98.0,3.8,38.1,1030.0,743.52,530.95
2018,6,23,12,15,964.0,99.0,3.85,38.25,1030.0,788.12,561.82
2018,6,23,12,30,964.0,100.0,3.9,38.4,1030.0,830.73,589.36
2018,6,23,12,45,962.0,100.5,3.95,38.6,1021.5,869.12,613.85
2018,6,23,13,0,960.0,101.0,4.0,38.8,1013.0,904.93,636.59
2018,6,23,13,15,958.5,100.5,4.0,38.85,998.5,937.48,657.35
2018,6,23,13,30,957.0,100.0,4.0,38.9,984.0,967.1,676.23
2018,6,23,13,45,953.0,99.0,4.0,39.0,961.5,990.83,691.28
2018,6,23,14,0,949.0,98.0,4.0,39.1,939.0,1011.23,704.34
2018,6,23,14,15,945.0,97.0,3.95,39.05,911.0,1028.24,715.52
2018,6,23,14,30,941.0,96.0,3.9,39.0,883.0,1041.82,724.69
2018,6,23,14,45,933.5,94.0,3.9,38.95,847.5,1047.33,729.34
2018,6,23,15,0,926.0,92.0,3.9,38.9,812.0,1049.27,731.98
2018,6,23,15,15,915.5,90.5,3.9,38.9,771.5,1045.2,730.9
2018,6,23,15,30,905.0,89.0,3.9,38.9,731.0,1037.68,727.85
2018,6,23,15,45,892.0,86.5,3.8,38.55,686.0,1023.06,720.9
2018,6,23,16,0,879.0,84.0,3.7,38.2,641.0,1005.22,712.02
2018,6,23,16,15,862.0,81.5,3.55,37.75,592.5,980.29,698.63
2018,6,23,16,30,845.0,79.0,3.4,37.3,544.0,952.59,683.42
2018,6,23,16,45,821.5,76.5,3.25,36.85,493.5,927.01,669.44
2018,6,23,17,0,798.0,74.0,3.1,36.4,443.0,887.99,646.39
2018,6,23,17,15,763.0,71.0,2.9,35.25,390.5,835.61,615.46
2018,6,23,17,30,728.0,68.0,2.7,34.1,338.0,782.14,582.75
2018,6,23,17,45,681.0,63.5,2.5,32.9,286.5,715.36,539.49
2018,6,23,18,0,634.0,59.0,2.3,31.7,235.0,655.52,499.11
2018,6,23,18,15,564.0,53.5,2.5,30.45,187.0,570.9,440.13
2018,6,23,18,30,494.0,48.0,2.7,29.2,139.0,489.42,379.47
2018,6,23,18,45,389.0,39.5,2.9,27.95,98.0,381.91,294.71
2018,6,23,19,0,284.0,31.0,3.1,26.7,57.0,282.03,199.05
2018,6,23,19,15,167.5,19.5,3.45,25.85,32.5,158.32,0.0
2018,6,23,19,30,51.0,8.0,3.8,25.0,8.0,38.17,0.0
2018,6,23,19,45,25.5,4.0,4.1,24.15,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.4,23.3,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.5,22.65,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,21.35,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,20.7,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,20.35,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,19.65,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,19.3,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.65,19.1,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.6,18.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.6,18.7,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,18.35,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,18.2,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,18.05,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,17.65,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,17.2,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.1,16.8,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,15.75,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,6,24,4,45,31.0,6.0,3.85,15.85,7.0,0.0,0.0
2018,6,24,5,0,62.0,12.0,3.9,16.0,14.0,10.24,0.0
2018,6,24,5,15,136.5,26.5,4.0,16.55,40.5,20.49,7.78
2018,6,24,5,30,211.0,41.0,4.1,17.1,67.0,31.4,20.91
2018,6,24,5,45,276.5,56.5,4.15,17.65,106.0,42.78,31.51
2018,6,24,6,0,342.0,72.0,4.2,18.2,145.0,53.88,41.57
2018,6,24,6,15,397.0,84.5,4.3,18.85,190.5,62.48,49.24
2018,6,24,6,30,452.0,97.0,4.4,19.5,236.0,70.84,56.48
2018,6,24,6,45,497.5,106.0,4.45,20.2,284.5,76.49,61.17
2018,6,24,7,0,543.0,115.0,4.5,20.9,333.0,83.56,66.95
2018,6,24,7,15,578.5,122.0,4.55,21.6,382.0,86.48,69.05
2018,6,24,7,30,614.0,129.0,4.6,22.3,431.0,89.25,70.98
2018,6,24,7,45,643.5,134.0,4.65,23.0,479.5,90.39,71.5
2018,6,24,8,0,673.0,139.0,4.7,23.7,528.0,91.44,71.94
2018,6,24,8,15,694.5,143.5,4.8,24.25,574.0,91.92,71.96
2018,6,24,8,30,716.0,148.0,4.9,24.8,620.0,92.29,71.9
2018,6,24,8,45,734.5,152.0,5.0,25.35,664.0,92.18,71.46
2018,6,24,9,0,753.0,156.0,5.1,25.9,708.0,126.84,76.03
2018,6,24,9,15,775.5,154.5,5.2,26.3,749.0,181.54,106.55
2018,6,24,9,30,798.0,153.0,5.3,26.7,790.0,229.62,140.29
2018,6,24,9,45,820.0,148.5,5.4,27.1,826.5,278.3,179.17
2018,6,24,10,0,842.0,144.0,5.5,27.5,863.0,329.36,222.07
2018,6,24,10,15,850.5,145.0,5.6,27.75,891.0,381.72,267.12
2018,6,24,10,30,859.0,146.0,5.7,28.0,919.0,438.04,314.74
2018,6,24,10,45,865.5,147.0,5.75,28.25,940.5,489.04,357.6
2018,6,24,11,0,872.0,148.0,5.8,28.5,962.0,539.9,399.38
2018,6,24,11,15,877.0,148.0,5.85,28.65,976.5,588.97,439.03
2018,6,24,11,30,882.0,148.0,5.9,28.8,991.0,637.39,477.26
2018,6,24,11,45,885.5,147.5,5.95,28.9,998.5,683.71,513.24
2018,6,24,12,0,889.0,147.0,6.0,29.0,1006.0,728.92,547.69
2018,6,24,12,15,888.0,147.0,6.0,29.0,1004.5,769.96,578.59
2018,6,24,12,30,887.0,147.0,6.0,29.0,1003.0,809.16,607.26
2018,6,24,12,45,883.5,148.0,6.0,29.0,994.0,845.09,632.34
2018,6,24,13,0,880.0,149.0,6.0,29.0,985.0,878.61,655.68
2018,6,24,13,15,876.5,148.0,6.0,28.9,969.5,907.82,676.32
2018,6,24,13,30,873.0,147.0,6.0,28.8,954.0,934.17,695.03
2018,6,24,13,45,866.5,147.0,6.0,28.7,931.5,955.66,710.51
2018,6,24,14,0,860.0,147.0,6.0,28.6,909.0,974.0,723.96
2018,6,24,14,15,851.5,145.5,6.0,28.3,879.5,999.46,742.99
2018,6,24,14,30,843.0,144.0,6.0,28.0,850.0,1008.15,750.72
2018,6,24,14,45,831.0,143.0,6.0,27.75,814.5,1010.44,754.21
2018,6,24,15,0,819.0,142.0,6.0,27.5,779.0,1009.26,755.52
2018,6,24,15,15,806.0,139.0,6.0,27.5,739.0,1001.49,751.72
2018,6,24,15,30,793.0,136.0,6.0,27.5,699.0,990.37,745.78
2018,6,24,15,45,773.5,133.5,6.0,26.55,654.0,969.95,736.36
2018,6,24,16,0,754.0,131.0,6.0,25.6,609.0,954.29,730.26
2018,6,24,16,15,726.5,128.5,5.95,25.0,560.0,920.53,709.99
2018,6,24,16,30,699.0,126.0,5.9,24.4,511.0,884.41,687.84
2018,6,24,16,45,667.0,121.0,5.9,23.85,460.5,838.72,658.48
2018,6,24,17,0,635.0,116.0,5.9,23.3,410.0,791.4,627.3
2018,6,24,17,15,597.5,109.0,5.75,22.65,360.0,735.22,588.31
2018,6,24,17,30,560.0,102.0,5.6,22.0,310.0,678.35,547.75
2018,6,24,17,45,511.0,93.0,5.5,21.35,261.5,608.72,496.1
2018,6,24,18,0,462.0,84.0,5.4,20.7,213.0,534.73,439.08
2018,6,24,18,15,400.5,73.0,5.15,20.1,168.5,457.07,376.49
2018,6,24,18,30,339.0,62.0,4.9,19.5,124.0,382.98,313.88
2018,6,24,18,45,259.5,47.0,4.65,18.9,86.5,293.65,236.36
2018,6,24,19,0,180.0,32.0,4.4,18.3,49.0,210.66,153.64
2018,6,24,19,15,104.0,19.0,4.25,17.9,27.5,116.67,0.0
2018,6,24,19,30,28.0,6.0,4.1,17.5,6.0,22.35,0.0
2018,6,24,19,45,14.0,3.0,4.0,17.1,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,16.45,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,13.95,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,13.8,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,13.15,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,6,25,4,45,34.0,6.5,3.7,13.5,7.5,0.0,0.0
2018,6,25,5,0,68.0,13.0,3.8,13.7,15.0,11.1,0.0
2018,6,25,5,15,145.0,25.5,3.95,14.2,40.0,19.75,7.17
2018,6,25,5,30,222.0,38.0,4.1,14.7,65.0,29.2,19.24
2018,6,25,5,45,272.0,50.0,4.25,15.2,98.0,37.99,27.64
2018,6,25,6,0,322.0,62.0,4.4,15.7,131.0,46.56,35.56
2018,6,25,6,15,269.0,80.0,4.35,16.25,147.5,58.34,46.12
2018,6,25,6,30,216.0,98.0,4.3,16.8,164.0,72.27,58.37
2018,6,25,6,45,282.5,110.0,4.25,17.35,213.0,80.71,65.57
2018,6,25,7,0,349.0,122.0,4.2,17.9,262.0,84.32,68.42
2018,6,25,7,15,336.5,147.0,4.2,18.35,296.5,104.2,85.28
2018,6,25,7,30,324.0,172.0,4.2,18.8,331.0,118.61,97.19
2018,6,25,7,45,471.5,159.0,4.15,19.25,417.5,104.44,84.58
2018,6,25,8,0,619.0,146.0,4.1,19.7,504.0,95.22,76.32
2018,6,25,8,15,686.5,137.5,4.1,20.25,564.5,88.04,69.83
2018,6,25,8,30,754.0,129.0,4.1,20.8,625.0,90.16,71.26
2018,6,25,8,45,792.5,122.5,4.05,21.35,674.5,84.44,66.09
2018,6,25,9,0,831.0,116.0,4.0,21.9,724.0,114.79,65.98
2018,6,25,9,15,847.5,115.5,4.05,22.45,764.0,173.96,99.34
2018,6,25,9,30,864.0,115.0,4.1,23.0,804.0,224.66,135.42
2018,6,25,9,45,880.5,113.0,4.15,23.5,840.0,276.22,177.23
2018,6,25,10,0,897.0,111.0,4.2,24.0,876.0,329.32,222.48
2018,6,25,10,15,904.0,111.0,4.3,24.4,903.0,381.94,268.28
2018,6,25,10,30,911.0,111.0,4.4,24.8,930.0,434.74,313.79
2018,6,25,10,45,916.0,111.5,4.45,25.2,951.0,487.01,357.91
2018,6,25,11,0,921.0,112.0,4.5,25.6,972.0,538.89,400.58
2018,6,25,11,15,924.0,112.5,4.6,25.85,985.5,589.12,441.26
2018,6,25,11,30,927.0,113.0,4.7,26.1,999.0,638.41,480.22
2018,6,25,11,45,928.5,113.0,4.75,26.35,1005.5,685.26,516.32
2018,6,25,12,0,930.0,113.0,4.8,26.6,1012.0,730.69,550.57
2018,6,25,12,15,931.0,112.0,4.85,26.65,1011.0,773.37,582.64
2018,6,25,12,30,932.0,111.0,4.9,26.7,1010.0,814.16,611.34
2018,6,25,12,45,932.0,110.0,5.0,26.75,1002.5,852.02,637.94
2018,6,25,13,0,932.0,109.0,5.1,26.8,995.0,887.47,662.86
2018,6,25,13,15,929.0,108.5,5.15,26.75,979.5,918.13,684.48
2018,6,25,13,30,926.0,108.0,5.2,26.7,964.0,945.85,704.17
2018,6,25,13,45,922.0,106.5,5.25,26.6,941.5,968.61,720.72
2018,6,25,14,0,918.0,105.0,5.3,26.5,919.0,988.1,735.2
2018,6,25,14,15,912.0,103.5,5.3,26.3,890.0,1002.33,746.22
2018,6,25,14,30,906.0,102.0,5.3,26.1,861.0,1013.14,755.11
2018,6,25,14,45,898.0,100.5,5.35,25.9,826.5,1018.52,760.89
2018,6,25,15,0,890.0,99.0,5.4,25.7,792.0,1020.45,764.52
2018,6,25,15,15,879.5,97.0,5.4,25.7,752.0,1015.87,762.93
2018,6,25,15,30,869.0,95.0,5.4,25.7,712.0,1007.94,759.23
2018,6,25,15,45,856.5,92.5,5.4,24.85,668.5,994.13,754.22
2018,6,25,16,0,844.0,90.0,5.4,24.0,625.0,977.21,747.11
2018,6,25,16,15,828.0,87.0,5.4,23.35,578.5,964.82,742.59
2018,6,25,16,30,812.0,84.0,5.4,22.7,532.0,937.87,727.73
2018,6,25,16,45,790.0,81.0,5.4,22.05,483.0,902.45,706.62
2018,6,25,17,0,768.0,78.0,5.4,21.4,434.0,864.86,683.5
2018,6,25,17,15,737.5,74.0,5.35,20.65,383.5,816.06,651.44
2018,6,25,17,30,707.0,70.0,5.3,19.9,333.0,766.01,617.45
2018,6,25,17,45,664.5,65.5,5.25,19.2,283.5,709.79,577.25
2018,6,25,18,0,622.0,61.0,5.2,18.5,234.0,648.64,531.4
2018,6,25,18,15,560.5,55.0,5.1,17.85,187.5,570.6,469.65
2018,6,25,18,30,499.0,49.0,5.0,17.2,141.0,495.08,406.95
2018,6,25,18,45,403.5,40.0,4.9,16.6,100.5,393.69,319.97
2018,6,25,19,0,308.0,31.0,4.8,16.0,60.0,299.3,222.46
2018,6,25,19,15,182.5,19.5,4.7,15.65,34.0,168.94,0.0
2018,6,25,19,30,57.0,8.0,4.6,15.3,8.0,41.92,0.0
2018,6,25,19,45,28.5,4.0,4.5,14.95,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,12.4,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,12.05,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,11.75,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,11.6,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,11.4,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,11.3,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,11.55,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,6,26,4,45,45.5,7.0,3.1,12.1,8.5,0.0,0.0
2018,6,26,5,0,91.0,14.0,3.2,12.4,17.0,11.95,0.0
2018,6,26,5,15,208.5,27.0,3.25,12.9,48.0,21.03,7.78
2018,6,26,5,30,326.0,40.0,3.3,13.4,79.0,32.99,22.57
2018,6,26,5,45,409.5,49.5,3.35,13.95,121.5,40.05,29.6
2018,6,26,6,0,493.0,59.0,3.4,14.5,164.0,46.99,36.12
2018,6,26,6,15,551.0,66.0,3.35,15.1,212.0,51.59,40.35
2018,6,26,6,30,609.0,73.0,3.3,15.7,260.0,56.11,44.34
2018,6,26,6,45,650.5,79.0,3.3,16.3,310.5,59.63,47.3
2018,6,26,7,0,692.0,85.0,3.3,16.9,361.0,63.04,50.06
2018,6,26,7,15,723.0,89.0,3.3,17.55,412.0,64.82,51.32
2018,6,26,7,30,754.0,93.0,3.3,18.2,463.0,72.74,57.88
2018,6,26,7,45,778.0,96.5,3.3,18.85,513.0,74.09,58.69
2018,6,26,8,0,802.0,100.0,3.3,19.5,563.0,75.37,59.43
2018,6,26,8,15,820.5,103.0,3.35,20.2,610.5,76.13,59.72
2018,6,26,8,30,839.0,106.0,3.4,20.9,658.0,76.81,59.94
2018,6,26,8,45,854.0,108.0,3.45,21.55,702.0,76.71,59.53
2018,6,26,9,0,869.0,110.0,3.5,22.2,746.0,123.11,72.0
2018,6,26,9,15,877.5,113.5,3.55,22.85,784.5,175.29,99.09
2018,6,26,9,30,886.0,117.0,3.6,23.5,823.0,228.67,137.19
2018,6,26,9,45,891.5,120.5,3.7,24.1,856.0,282.39,180.83
2018,6,26,10,0,897.0,124.0,3.8,24.7,889.0,336.62,226.97
2018,6,26,10,15,905.5,124.0,3.85,25.2,917.0,389.94,272.8
2018,6,26,10,30,914.0,124.0,3.9,25.7,945.0,443.61,318.37
2018,6,26,10,45,921.0,123.0,4.0,26.15,966.5,496.13,362.27
2018,6,26,11,0,928.0,122.0,4.1,26.6,988.0,548.42,404.84
2018,6,26,11,15,932.0,121.5,4.25,26.9,1002.0,599.03,445.39
2018,6,26,11,30,936.0,121.0,4.4,27.2,1016.0,648.75,484.26
2018,6,26,11,45,939.5,120.5,4.5,27.45,1023.5,697.12,521.16
2018,6,26,12,0,943.0,120.0,4.6,27.7,1031.0,744.22,556.48
2018,6,26,12,15,945.5,118.0,4.7,27.75,1030.5,787.97,589.27
2018,6,26,12,30,948.0,116.0,4.8,27.8,1030.0,829.88,618.86
2018,6,26,12,45,950.5,112.5,4.9,27.85,1022.5,868.42,645.68
2018,6,26,13,0,953.0,109.0,5.0,27.9,1015.0,904.53,670.83
2018,6,26,13,15,952.0,107.5,5.1,27.8,1000.0,936.75,693.78
2018,6,26,13,30,951.0,106.0,5.2,27.7,985.0,966.03,714.83
2018,6,26,13,45,948.5,103.5,5.3,27.55,962.5,989.85,732.48
2018,6,26,14,0,946.0,101.0,5.4,27.4,940.0,1010.33,748.07
2018,6,26,14,15,941.5,99.0,5.45,27.05,911.0,1026.0,760.84
2018,6,26,14,30,937.0,97.0,5.5,26.7,882.0,1038.16,771.47
2018,6,26,14,45,931.0,95.0,5.55,26.4,847.5,1045.31,778.77
2018,6,26,15,0,925.0,93.0,5.6,26.1,813.0,1048.91,783.9
2018,6,26,15,15,914.5,91.5,5.6,26.1,772.5,1045.02,782.8
2018,6,26,15,30,904.0,90.0,5.6,26.1,732.0,1037.67,779.56
2018,6,26,15,45,892.5,87.0,5.6,24.9,687.5,1024.14,776.0
2018,6,26,16,0,881.0,84.0,5.6,23.7,643.0,1007.34,770.21
2018,6,26,16,15,866.0,80.5,5.55,23.1,595.0,983.26,757.13
2018,6,26,16,30,851.0,77.0,5.5,22.5,547.0,956.29,741.93
2018,6,26,16,45,830.5,74.0,5.45,21.9,497.0,932.89,729.11
2018,6,26,17,0,810.0,71.0,5.4,21.3,447.0,896.02,706.28
2018,6,26,17,15,781.5,67.5,5.3,20.65,395.5,848.9,675.26
2018,6,26,17,30,753.0,64.0,5.2,20.0,344.0,800.39,642.31
2018,6,26,17,45,713.5,59.5,5.1,19.4,293.5,739.72,598.77
2018,6,26,18,0,674.0,55.0,5.0,18.8,243.0,678.94,553.31
2018,6,26,18,15,615.0,49.5,4.85,18.1,195.0,601.16,492.26
2018,6,26,18,30,556.0,44.0,4.7,17.4,147.0,533.27,435.96
2018,6,26,18,45,460.5,37.0,4.55,16.75,105.5,432.69,350.02
2018,6,26,19,0,365.0,30.0,4.4,16.1,64.0,338.75,251.77
2018,6,26,19,15,221.5,19.0,4.3,15.7,36.5,194.64,0.0
2018,6,26,19,30,78.0,8.0,4.2,15.3,9.0,54.89,0.0
2018,6,26,19,45,39.0,4.0,4.15,14.9,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,13.9,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,13.25,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,13.05,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,12.75,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,12.65,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,12.6,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,12.55,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,12.4,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,11.8,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,11.9,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,6,27,4,45,16.0,5.0,3.55,12.35,5.5,0.0,0.0
2018,6,27,5,0,32.0,10.0,3.7,12.6,11.0,8.54,0.0
2018,6,27,5,15,151.5,25.0,3.85,13.15,41.5,19.39,6.4
2018,6,27,5,30,271.0,40.0,4.0,13.7,72.0,30.88,20.7
2018,6,27,5,45,413.0,46.5,4.1,14.25,121.0,37.51,27.31
2018,6,27,6,0,555.0,53.0,4.2,14.8,170.0,42.43,32.03
2018,6,27,6,15,612.0,58.5,4.2,15.35,219.0,46.11,35.45
2018,6,27,6,30,669.0,64.0,4.2,15.9,268.0,49.78,38.7
2018,6,27,6,45,708.0,68.0,4.2,16.45,319.0,56.79,44.76
2018,6,27,7,0,747.0,72.0,4.2,17.0,370.0,59.31,46.77
2018,6,27,7,15,776.0,75.5,4.2,17.6,421.5,61.3,48.25
2018,6,27,7,30,805.0,79.0,4.2,18.2,473.0,63.24,49.65
2018,6,27,7,45,826.5,82.0,4.15,18.8,523.0,64.65,50.57
2018,6,27,8,0,848.0,85.0,4.1,19.4,573.0,75.01,59.16
2018,6,27,8,15,864.5,87.0,4.15,19.95,620.5,76.3,59.94
2018,6,27,8,30,881.0,89.0,4.2,20.5,668.0,77.48,60.62
2018,6,27,8,45,894.0,91.0,4.2,21.05,712.0,78.46,61.14
2018,6,27,9,0,907.0,93.0,4.2,21.6,756.0,114.33,64.68
2018,6,27,9,15,910.0,98.0,4.25,22.1,793.0,168.68,93.1
2018,6,27,9,30,913.0,103.0,4.3,22.6,830.0,223.68,132.81
2018,6,27,9,45,911.0,109.0,4.4,23.1,860.0,278.66,178.15
2018,6,27,10,0,909.0,115.0,4.5,23.6,890.0,333.36,225.47
2018,6,27,10,15,915.5,116.5,4.6,23.95,918.0,387.52,272.71
2018,6,27,10,30,922.0,118.0,4.7,24.3,946.0,441.86,319.66
2018,6,27,10,45,927.5,118.5,4.75,24.6,967.5,495.07,364.85
2018,6,27,11,0,933.0,119.0,4.8,24.9,989.0,547.95,408.64
2018,6,27,11,15,936.0,119.0,4.95,25.0,1002.5,598.6,450.29
2018,6,27,11,30,939.0,119.0,5.1,25.1,1016.0,648.28,490.27
2018,6,27,11,45,941.0,119.0,5.2,25.2,1023.0,696.2,527.95
2018,6,27,12,0,943.0,119.0,5.3,25.3,1030.0,742.73,563.85
2018,6,27,12,15,942.0,119.5,5.4,25.15,1028.5,785.93,597.31
2018,6,27,12,30,941.0,120.0,5.5,25.0,1027.0,827.14,627.6
2018,6,27,12,45,937.5,119.5,5.6,24.9,1017.0,863.31,653.73
2018,6,27,13,0,934.0,119.0,5.7,24.8,1007.0,896.82,678.04
2018,6,27,13,15,932.0,118.0,5.75,24.55,991.5,928.35,701.19
2018,6,27,13,30,930.0,117.0,5.8,24.3,976.0,956.97,722.39
2018,6,27,13,45,927.0,114.5,5.85,24.05,953.5,980.17,739.96
2018,6,27,14,0,924.0,112.0,5.9,23.8,931.0,1000.08,755.43
2018,6,27,14,15,918.5,110.5,5.95,23.45,902.5,1015.22,768.1
2018,6,27,14,30,913.0,109.0,6.0,23.1,874.0,1026.93,778.6
2018,6,27,14,45,906.5,106.0,6.05,22.8,839.0,1032.58,784.96
2018,6,27,15,0,900.0,103.0,6.1,22.5,804.0,1034.69,789.08
2018,6,27,15,15,889.0,101.5,6.1,22.5,764.0,1030.44,787.69
2018,6,27,15,30,878.0,100.0,6.1,22.5,724.0,1022.82,784.12
2018,6,27,15,45,865.0,96.5,6.1,21.5,679.0,1007.53,778.41
2018,6,27,16,0,852.0,93.0,6.1,20.5,634.0,989.03,770.45
2018,6,27,16,15,835.5,89.5,6.1,19.95,586.0,975.72,764.85
2018,6,27,16,30,819.0,86.0,6.1,19.4,538.0,947.64,748.51
2018,6,27,16,45,797.0,82.0,6.05,18.85,488.0,910.88,725.37
2018,6,27,17,0,775.0,78.0,6.0,18.3,438.0,871.91,700.18
2018,6,27,17,15,743.0,74.5,5.95,17.75,387.0,822.25,666.33
2018,6,27,17,30,711.0,71.0,5.9,17.2,336.0,771.36,630.56
2018,6,27,17,45,666.5,66.0,5.8,16.65,285.5,712.72,587.27
2018,6,27,18,0,622.0,61.0,5.7,16.1,235.0,649.11,538.28
2018,6,27,18,15,557.0,55.0,5.55,15.65,187.5,568.19,472.87
2018,6,27,18,30,492.0,49.0,5.4,15.2,140.0,490.05,406.86
2018,6,27,18,45,392.5,41.0,5.25,14.7,100.0,386.99,317.44
2018,6,27,19,0,293.0,33.0,5.1,14.2,60.0,290.3,217.84
2018,6,27,19,15,172.0,20.5,4.95,13.95,34.0,164.69,0.0
2018,6,27,19,30,51.0,8.0,4.8,13.7,8.0,38.28,0.0
2018,6,27,19,45,25.5,4.0,4.7,13.5,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,13.2,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,12.95,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,12.4,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,12.35,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,12.2,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,12.1,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,11.95,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,11.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.2,12.15,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,6,28,4,45,30.5,6.5,3.45,12.65,7.5,0.0,0.0
2018,6,28,5,0,61.0,13.0,3.6,12.9,15.0,11.1,0.0
2018,6,28,5,15,171.5,27.0,3.6,13.45,44.5,20.96,6.97
2018,6,28,5,30,282.0,41.0,3.6,14.0,74.0,31.67,21.31
2018,6,28,5,45,373.0,50.0,3.65,14.55,115.5,40.39,29.78
2018,6,28,6,0,464.0,59.0,3.7,15.1,157.0,46.89,35.92
2018,6,28,6,15,525.0,66.0,3.6,15.7,204.0,51.46,40.13
2018,6,28,6,30,586.0,73.0,3.5,16.3,251.0,55.98,44.11
2018,6,28,6,45,629.0,78.5,3.45,16.95,301.0,59.1,46.71
2018,6,28,7,0,672.0,84.0,3.4,17.6,351.0,62.15,49.15
2018,6,28,7,15,704.0,88.0,3.4,18.15,401.0,63.94,50.44
2018,6,28,7,30,736.0,92.0,3.4,18.7,451.0,71.81,56.97
2018,6,28,7,45,761.5,95.5,3.35,19.25,501.0,73.19,57.82
2018,6,28,8,0,787.0,99.0,3.3,19.8,551.0,74.5,58.62
2018,6,28,8,15,806.0,101.5,3.3,20.35,598.0,74.94,58.68
2018,6,28,8,30,825.0,104.0,3.3,20.9,645.0,75.33,58.7
2018,6,28,8,45,840.0,105.5,3.3,21.5,688.0,74.96,58.08
2018,6,28,9,0,855.0,107.0,3.3,22.1,731.0,118.61,69.65
2018,6,28,9,15,865.0,109.0,3.3,22.6,769.0,169.27,95.22
2018,6,28,9,30,875.0,111.0,3.3,23.1,807.0,221.26,132.05
2018,6,28,9,45,884.5,112.0,3.35,23.65,840.5,273.68,174.47
2018,6,28,10,0,894.0,113.0,3.4,24.2,874.0,326.98,219.8
2018,6,28,10,15,900.0,114.0,3.5,24.65,901.0,379.83,265.5
2018,6,28,10,30,906.0,115.0,3.6,25.1,928.0,432.8,310.81
2018,6,28,10,45,909.5,115.5,3.7,25.55,947.5,484.28,354.08
2018,6,28,11,0,913.0,116.0,3.8,26.0,967.0,535.23,395.79
2018,6,28,11,15,916.0,116.0,3.9,26.3,980.5,584.85,435.61
2018,6,28,11,30,919.0,116.0,4.0,26.6,994.0,633.53,473.68
2018,6,28,11,45,919.5,116.5,4.1,26.9,999.5,679.91,509.13
2018,6,28,12,0,920.0,117.0,4.2,27.2,1005.0,724.82,542.7
2018,6,28,12,15,923.0,114.5,4.3,27.35,1005.0,767.53,574.43
2018,6,28,12,30,926.0,112.0,4.4,27.5,1005.0,808.47,603.01
2018,6,28,12,45,929.0,108.5,4.45,27.7,998.0,846.53,628.74
2018,6,28,13,0,932.0,105.0,4.5,27.9,991.0,882.25,652.76
2018,6,28,13,15,928.5,104.5,4.6,27.85,975.0,912.5,673.97
2018,6,28,13,30,925.0,104.0,4.7,27.8,959.0,939.78,693.48
2018,6,28,13,45,919.5,104.0,4.8,27.8,936.5,962.62,709.98
2018,6,28,14,0,914.0,104.0,4.9,27.8,914.0,982.22,724.47
2018,6,28,14,15,907.5,103.0,4.95,27.5,885.5,996.52,736.08
2018,6,28,14,30,901.0,102.0,5.0,27.2,857.0,1007.43,745.63
2018,6,28,14,45,892.5,100.5,5.1,26.95,822.5,1012.39,751.63
2018,6,28,15,0,884.0,99.0,5.2,26.7,788.0,1013.91,755.52
2018,6,28,15,15,873.0,97.0,5.2,26.7,748.0,1008.93,753.65
2018,6,28,15,30,862.0,95.0,5.2,26.7,708.0,1000.61,749.7
2018,6,28,15,45,848.5,93.5,5.35,25.75,665.0,987.12,746.32
2018,6,28,16,0,835.0,92.0,5.5,24.8,622.0,970.59,740.79
2018,6,28,16,15,817.0,89.0,5.5,24.1,574.5,956.52,735.21
2018,6,28,16,30,799.0,86.0,5.5,23.4,527.0,927.84,719.22
2018,6,28,16,45,775.5,83.0,5.55,22.75,478.0,891.26,697.5
2018,6,28,17,0,752.0,80.0,5.6,22.1,429.0,852.57,673.74
2018,6,28,17,15,720.5,76.0,5.6,21.25,379.0,803.23,641.64
2018,6,28,17,30,689.0,72.0,5.6,20.4,329.0,758.36,611.82
2018,6,28,17,45,644.0,67.5,5.6,19.6,279.5,695.15,566.48
2018,6,28,18,0,599.0,63.0,5.6,18.8,230.0,632.46,519.54
2018,6,28,18,15,535.0,56.5,5.5,18.15,183.5,552.38,455.83
2018,6,28,18,30,471.0,50.0,5.4,17.5,137.0,475.03,391.42
2018,6,28,18,45,373.0,41.0,5.25,16.85,97.5,372.65,303.47
2018,6,28,19,0,275.0,32.0,5.1,16.2,58.0,277.27,206.47
2018,6,28,19,15,160.0,20.0,5.0,15.8,33.0,155.96,0.0
2018,6,28,19,30,45.0,8.0,4.9,15.4,8.0,34.6,0.0
2018,6,28,19,45,22.5,4.0,4.8,15.05,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,13.75,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,13.15,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,12.35,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,12.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,12.05,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,11.9,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,11.8,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,11.75,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,11.65,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,6,29,4,45,53.5,6.5,2.35,12.8,8.0,0.0,0.0
2018,6,29,5,0,107.0,13.0,2.6,13.2,16.0,11.1,0.0
2018,6,29,5,15,239.0,23.5,2.7,13.9,46.5,19.43,5.61
2018,6,29,5,30,371.0,34.0,2.8,14.6,77.0,27.9,18.02
2018,6,29,5,45,457.5,41.0,2.9,15.25,119.5,33.12,23.34
2018,6,29,6,0,544.0,48.0,3.0,15.9,162.0,38.34,28.27
2018,6,29,6,15,601.5,53.0,2.95,16.85,210.0,41.78,31.41
2018,6,29,6,30,659.0,58.0,2.9,17.8,258.0,49.2,37.89
2018,6,29,6,45,699.0,62.0,2.85,18.7,308.5,51.93,40.1
2018,6,29,7,0,739.0,66.0,2.8,19.6,359.0,54.63,42.21
2018,6,29,7,15,767.5,69.0,2.75,20.8,409.5,56.4,43.39
2018,6,29,7,30,796.0,72.0,2.7,22.0,460.0,58.14,44.51
2018,6,29,7,45,817.5,74.5,2.7,23.2,509.5,67.77,52.31
2018,6,29,8,0,839.0,77.0,2.7,24.4,559.0,69.69,53.48
2018,6,29,8,15,855.5,79.0,2.75,25.3,605.5,71.09,54.27
2018,6,29,8,30,872.0,81.0,2.8,26.2,652.0,72.38,54.96
2018,6,29,8,45,885.5,83.0,2.85,27.1,696.0,73.49,55.52
2018,6,29,9,0,899.0,85.0,2.9,28.0,740.0,106.9,58.27
2018,6,29,9,15,907.0,88.0,3.0,28.75,779.0,160.07,84.3
2018,6,29,9,30,915.0,91.0,3.1,29.5,818.0,214.4,121.8
2018,6,29,9,45,918.5,94.0,3.2,30.3,850.0,268.73,164.79
2018,6,29,10,0,922.0,97.0,3.3,31.1,882.0,323.33,210.14
2018,6,29,10,15,927.0,98.0,3.4,31.65,908.5,377.18,255.48
2018,6,29,10,30,932.0,99.0,3.5,32.2,935.0,431.02,300.28
2018,6,29,10,45,936.0,100.0,3.55,32.8,956.0,484.24,343.46
2018,6,29,11,0,940.0,101.0,3.6,33.4,977.0,536.96,384.99
2018,6,29,11,15,942.5,101.5,3.75,33.65,990.5,587.82,424.75
2018,6,29,11,30,945.0,102.0,3.9,33.9,1004.0,637.65,462.75
2018,6,29,11,45,946.5,102.0,4.05,34.2,1010.5,685.27,498.19
2018,6,29,12,0,948.0,102.0,4.2,34.5,1017.0,731.42,531.8
2018,6,29,12,15,945.5,103.5,4.3,34.55,1015.5,774.25,562.82
2018,6,29,12,30,943.0,105.0,4.4,34.6,1014.0,814.98,590.32
2018,6,29,12,45,938.0,106.5,4.55,34.7,1004.0,851.41,614.82
2018,6,29,13,0,933.0,108.0,4.7,34.8,994.0,885.18,637.53
2018,6,29,13,15,930.5,106.5,4.8,34.7,978.5,915.56,658.47
2018,6,29,13,30,928.0,105.0,4.9,34.6,963.0,942.96,677.68
2018,6,29,13,45,924.5,104.0,5.0,34.5,941.0,966.83,694.7
2018,6,29,14,0,921.0,103.0,5.1,34.4,919.0,987.49,709.78
2018,6,29,14,15,915.0,101.0,5.15,34.15,890.0,1001.41,720.72
2018,6,29,14,30,909.0,99.0,5.2,33.9,861.0,1011.86,729.6
2018,6,29,14,45,901.5,97.5,5.25,33.65,827.0,1017.9,735.79
2018,6,29,15,0,894.0,96.0,5.3,33.4,793.0,1020.48,739.92
2018,6,29,15,15,883.5,94.0,5.3,33.4,753.0,1016.04,738.47
2018,6,29,15,30,873.0,92.0,5.3,33.4,713.0,1008.22,734.97
2018,6,29,15,45,859.0,89.5,5.35,32.5,668.5,992.98,729.79
2018,6,29,16,0,845.0,87.0,5.4,31.6,624.0,974.61,722.52
2018,6,29,16,15,827.5,84.5,5.35,31.0,577.0,949.78,709.26
2018,6,29,16,30,810.0,82.0,5.3,30.4,530.0,933.64,701.9
2018,6,29,16,45,788.0,79.0,5.3,29.75,481.0,898.37,681.59
2018,6,29,17,0,766.0,76.0,5.3,29.1,432.0,860.94,659.4
2018,6,29,17,15,737.0,72.0,5.2,28.25,382.0,813.7,629.55
2018,6,29,17,30,708.0,68.0,5.1,27.4,332.0,765.17,597.84
2018,6,29,17,45,666.0,63.5,5.05,26.5,282.5,703.48,555.42
2018,6,29,18,0,624.0,59.0,5.0,25.6,233.0,648.37,516.0
2018,6,29,18,15,563.0,52.5,4.85,24.65,186.0,570.04,456.32
2018,6,29,18,30,502.0,46.0,4.7,23.7,139.0,494.39,395.76
2018,6,29,18,45,407.0,38.0,4.55,22.75,99.0,394.71,312.92
2018,6,29,19,0,312.0,30.0,4.4,21.8,59.0,301.99,219.8
2018,6,29,19,15,185.5,19.0,4.35,21.2,33.5,171.21,0.0
2018,6,29,19,30,59.0,8.0,4.3,20.6,8.0,43.25,0.0
2018,6,29,19,45,29.5,4.0,4.25,20.05,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.1,19.15,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.0,18.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.75,17.75,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,16.9,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,16.7,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,15.9,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,15.15,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,15.1,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,15.9,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.3,17.05,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,6,30,4,45,68.5,6.0,1.25,17.7,8.0,0.0,0.0
2018,6,30,5,0,137.0,12.0,1.2,18.0,16.0,10.24,0.0
2018,6,30,5,15,280.0,21.5,1.3,18.85,48.0,17.75,4.02
2018,6,30,5,30,423.0,31.0,1.4,19.7,80.0,25.49,15.57
2018,6,30,5,45,500.5,38.0,1.55,20.6,122.5,30.84,20.84
2018,6,30,6,0,578.0,45.0,1.7,21.5,165.0,39.35,28.45
2018,6,30,6,15,636.0,49.0,1.75,22.25,214.0,42.36,31.18
2018,6,30,6,30,694.0,53.0,1.8,23.0,263.0,45.43,33.8
2018,6,30,6,45,730.5,57.0,1.8,23.7,313.5,48.32,36.16
2018,6,30,7,0,767.0,61.0,1.8,24.4,364.0,51.17,38.4
2018,6,30,7,15,794.0,64.0,1.85,25.3,415.0,53.1,39.76
2018,6,30,7,30,821.0,67.0,1.9,26.2,466.0,62.66,47.52
2018,6,30,7,45,841.0,69.5,1.95,27.05,515.5,64.77,48.94
2018,6,30,8,0,861.0,72.0,2.0,27.9,565.0,66.77,50.25
2018,6,30,8,15,875.5,73.5,2.05,28.7,611.0,67.91,50.85
2018,6,30,8,30,890.0,75.0,2.1,29.5,657.0,68.95,51.38
2018,6,30,8,45,901.0,77.0,2.2,30.3,700.0,70.14,52.02
2018,6,30,9,0,912.0,79.0,2.3,31.1,743.0,102.8,54.53
2018,6,30,9,15,920.0,81.0,2.35,31.9,781.5,155.98,79.69
2018,6,30,9,30,928.0,83.0,2.4,32.7,820.0,210.32,116.42
2018,6,30,9,45,934.0,85.5,2.5,33.55,853.5,265.5,159.24
2018,6,30,10,0,940.0,88.0,2.6,34.4,887.0,321.24,204.63
2018,6,30,10,15,945.0,88.5,2.65,34.95,914.0,375.62,249.65
2018,6,30,10,30,950.0,89.0,2.7,35.5,941.0,429.99,294.05
2018,6,30,10,45,953.0,89.5,2.8,36.1,960.5,483.26,336.63
2018,6,30,11,0,956.0,90.0,2.9,36.7,980.0,535.89,377.5
2018,6,30,11,15,958.0,91.0,2.95,37.0,994.0,587.52,416.76
2018,6,30,11,30,960.0,92.0,3.0,37.3,1008.0,638.05,454.1
2018,6,30,11,45,961.5,92.0,3.1,37.65,1014.5,686.23,488.9
2018,6,30,12,0,963.0,92.0,3.2,38.0,1021.0,732.88,521.81
2018,6,30,12,15,959.0,94.5,3.3,38.15,1019.0,775.92,551.86
2018,6,30,12,30,955.0,97.0,3.4,38.3,1017.0,816.73,578.36
2018,6,30,12,45,949.0,100.0,3.45,38.45,1008.0,853.97,602.19
2018,6,30,13,0,943.0,103.0,3.5,38.6,999.0,888.52,624.2
2018,6,30,13,15,940.0,102.5,3.55,38.65,983.5,919.61,644.23
2018,6,30,13,30,937.0,102.0,3.6,38.7,968.0,947.73,662.41
2018,6,30,13,45,933.0,100.5,3.65,38.7,945.5,970.85,677.65
2018,6,30,14,0,929.0,99.0,3.7,38.7,923.0,990.67,690.94
2018,6,30,14,15,923.0,98.5,3.75,38.6,894.5,1006.25,702.0
2018,6,30,14,30,917.0,98.0,3.8,38.5,866.0,1018.42,711.1
2018,6,30,14,45,909.0,96.0,3.8,38.4,831.0,1023.53,715.65
2018,6,30,15,0,901.0,94.0,3.8,38.3,796.0,1025.13,718.2
2018,6,30,15,15,891.0,92.0,3.8,38.3,756.5,1021.24,717.18
2018,6,30,15,30,881.0,90.0,3.8,38.3,717.0,1013.94,714.2
2018,6,30,15,45,865.5,88.5,3.95,37.7,672.0,998.36,708.83
2018,6,30,16,0,850.0,87.0,4.1,37.1,627.0,979.68,701.47
2018,6,30,16,15,827.0,86.0,4.25,36.4,578.0,951.21,687.89
2018,6,30,16,30,804.0,85.0,4.4,35.7,529.0,931.68,680.01
2018,6,30,16,45,774.5,83.5,4.55,35.0,478.5,891.15,657.72
2018,6,30,17,0,745.0,82.0,4.7,34.3,428.0,848.68,633.55
2018,6,30,17,15,705.5,79.0,4.9,32.95,376.5,793.25,601.67
2018,6,30,17,30,666.0,76.0,5.1,31.6,325.0,743.34,572.14
2018,6,30,17,45,610.0,72.0,5.3,30.3,274.0,671.67,524.65
2018,6,30,18,0,554.0,68.0,5.5,29.0,223.0,601.07,475.29
2018,6,30,18,15,483.5,61.0,5.5,27.65,176.5,516.23,411.64
2018,6,30,18,30,413.0,54.0,5.5,26.3,130.0,434.44,347.07
2018,6,30,18,45,314.5,42.5,5.5,24.95,90.5,330.87,261.34
2018,6,30,19,0,216.0,31.0,5.5,23.6,51.0,234.46,169.15
2018,6,30,19,15,126.5,19.0,5.4,22.95,29.0,132.04,0.0
2018,6,30,19,30,37.0,7.0,5.3,22.3,7.0,28.83,0.0
2018,6,30,19,45,18.5,3.5,5.2,21.6,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,20.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,20.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,20.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,20.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,19.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,19.6,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,19.15,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,18.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.5,18.7,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.4,18.5,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.35,18.25,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,17.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,17.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,17.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,17.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,17.3,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.35,17.05,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.4,16.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.45,16.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.5,16.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.55,16.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.55,16.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,15.55,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,15.45,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,1,4,45,28.5,5.0,4.1,15.85,5.5,0.0,0.0
2018,7,1,5,0,57.0,10.0,4.1,16.0,11.0,8.54,0.0
2018,7,1,5,15,144.0,24.0,4.2,16.55,37.5,18.62,4.04
2018,7,1,5,30,231.0,38.0,4.3,17.1,64.0,29.27,18.84
2018,7,1,5,45,305.0,51.0,4.4,17.65,103.0,38.94,28.07
2018,7,1,6,0,379.0,64.0,4.5,18.2,142.0,48.42,36.75
2018,7,1,6,15,437.0,73.5,4.55,18.85,187.0,55.11,42.78
2018,7,1,6,30,495.0,83.0,4.6,19.5,232.0,63.21,49.83
2018,7,1,6,45,539.5,91.5,4.65,20.1,281.0,68.22,54.03
2018,7,1,7,0,584.0,100.0,4.7,20.7,330.0,73.02,57.94
2018,7,1,7,15,618.0,106.0,4.65,21.35,379.0,75.67,59.89
2018,7,1,7,30,652.0,112.0,4.6,22.0,428.0,78.2,61.68
2018,7,1,7,45,678.5,117.0,4.6,22.65,476.5,79.8,62.67
2018,7,1,8,0,705.0,122.0,4.6,23.3,525.0,81.29,63.54
2018,7,1,8,15,725.5,126.0,4.55,23.9,571.0,81.92,63.71
2018,7,1,8,30,746.0,130.0,4.5,24.5,617.0,82.44,63.8
2018,7,1,8,45,762.0,133.5,4.5,25.1,660.0,91.16,70.7
2018,7,1,9,0,778.0,137.0,4.5,25.7,703.0,119.21,72.26
2018,7,1,9,15,802.0,135.5,4.55,26.2,746.0,165.83,94.2
2018,7,1,9,30,826.0,134.0,4.6,26.7,789.0,215.48,128.02
2018,7,1,9,45,849.5,127.5,4.65,27.25,826.0,272.43,172.62
2018,7,1,10,0,873.0,121.0,4.7,27.8,863.0,323.25,214.97
2018,7,1,10,15,876.0,125.0,4.75,28.2,889.5,376.06,260.27
2018,7,1,10,30,879.0,129.0,4.8,28.6,916.0,428.77,305.04
2018,7,1,10,45,879.0,133.0,4.9,28.95,935.5,479.9,347.9
2018,7,1,11,0,879.0,137.0,5.0,29.3,955.0,530.27,389.12
2018,7,1,11,15,877.5,140.5,5.1,29.5,967.5,578.6,428.03
2018,7,1,11,30,876.0,144.0,5.2,29.7,980.0,625.75,465.1
2018,7,1,11,45,872.0,148.5,5.35,29.9,985.0,670.72,499.87
2018,7,1,12,0,868.0,153.0,5.5,30.1,990.0,714.1,532.77
2018,7,1,12,15,862.5,155.5,5.6,30.05,987.0,753.24,562.52
2018,7,1,12,30,857.0,158.0,5.7,30.0,984.0,790.36,590.4
2018,7,1,12,45,848.0,162.5,5.8,29.95,974.0,834.51,621.79
2018,7,1,13,0,839.0,167.0,5.9,29.9,964.0,867.12,644.96
2018,7,1,13,15,831.5,168.5,6.0,29.65,947.5,895.45,665.82
2018,7,1,13,30,824.0,170.0,6.1,29.4,931.0,920.8,684.77
2018,7,1,13,45,813.5,170.5,6.15,29.15,907.0,939.33,698.92
2018,7,1,14,0,803.0,171.0,6.2,28.9,883.0,954.53,710.97
2018,7,1,14,15,793.0,170.0,6.2,28.55,854.0,965.38,720.22
2018,7,1,14,30,783.0,169.0,6.2,28.2,825.0,972.86,727.34
2018,7,1,14,45,770.0,167.0,6.2,27.85,790.0,972.97,729.58
2018,7,1,15,0,757.0,165.0,6.2,27.5,755.0,978.3,735.61
2018,7,1,15,15,743.5,161.0,6.2,27.5,715.5,969.44,730.93
2018,7,1,15,30,730.0,157.0,6.2,27.5,676.0,957.38,724.21
2018,7,1,15,45,711.5,153.0,6.1,26.6,632.5,937.17,713.98
2018,7,1,16,0,693.0,149.0,6.0,25.7,589.0,914.08,701.7
2018,7,1,16,15,668.5,144.0,5.9,25.05,542.0,881.1,681.58
2018,7,1,16,30,644.0,139.0,5.8,24.4,495.0,845.75,659.56
2018,7,1,16,45,613.5,132.5,5.75,23.75,446.0,800.69,630.32
2018,7,1,17,0,583.0,126.0,5.7,23.1,397.0,753.99,599.28
2018,7,1,17,15,544.5,118.0,5.6,22.45,348.0,696.78,559.32
2018,7,1,17,30,506.0,110.0,5.5,21.8,299.0,631.81,512.29
2018,7,1,17,45,456.0,100.0,5.4,21.15,251.0,563.29,460.94
2018,7,1,18,0,406.0,90.0,5.3,20.5,203.0,496.34,408.97
2018,7,1,18,15,345.5,76.0,5.15,19.9,159.0,417.3,344.48
2018,7,1,18,30,285.0,62.0,5.0,19.3,115.0,341.57,280.42
2018,7,1,18,45,213.0,46.0,4.85,18.7,79.0,258.1,207.83
2018,7,1,19,0,141.0,30.0,4.7,18.1,43.0,179.76,131.01
2018,7,1,19,15,80.5,17.5,4.65,17.75,24.0,98.75,0.0
2018,7,1,19,30,20.0,5.0,4.6,17.4,5.0,16.63,0.0
2018,7,1,19,45,10.0,2.5,4.6,17.0,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,15.95,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
