Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,19,45,22.5,3.0,3.9,19.6,3.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,3.75,18.85,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,3.7,18.6,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,3.65,18.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,3.6,18.2,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,3.35,17.65,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,3.15,17.05,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,3.0,16.7,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,2.9,16.6,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,2.8,16.35,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,2.75,16.05,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,2.7,15.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.5,15.25,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.2,14.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,14.8,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,7,12,4,45,24.0,4.0,2.35,15.15,4.0,0.0,0.0
2018,7,12,5,0,48.0,8.0,2.5,15.3,8.0,6.83,0.0
2018,7,12,5,15,156.5,20.0,2.6,15.9,32.5,15.62,0.0
2018,7,12,5,30,265.0,32.0,2.7,16.5,57.0,26.42,15.45
2018,7,12,5,45,335.0,42.5,2.75,17.1,93.5,34.43,23.99
2018,7,12,6,0,405.0,53.0,2.8,17.7,130.0,42.21,31.27
2018,7,12,6,15,470.5,61.0,2.85,18.4,175.5,47.69,36.29
2018,7,12,6,30,536.0,69.0,2.9,19.1,221.0,53.06,41.03
2018,7,12,6,45,585.5,74.5,2.9,19.85,270.5,56.27,43.71
2018,7,12,7,0,635.0,80.0,2.9,20.6,320.0,59.43,46.23
2018,7,12,7,15,673.5,83.0,2.95,21.35,370.5,60.64,47.0
2018,7,12,7,30,712.0,86.0,3.0,22.1,421.0,67.6,52.65
2018,7,12,7,45,734.5,90.5,3.0,22.9,469.0,69.78,54.15
2018,7,12,8,0,757.0,95.0,3.0,23.7,517.0,71.84,55.51
2018,7,12,8,15,774.5,98.5,3.05,24.55,563.0,73.0,56.11
2018,7,12,8,30,792.0,102.0,3.1,25.4,609.0,74.06,56.61
2018,7,12,8,45,804.5,104.5,3.15,26.25,650.5,74.28,56.43
2018,7,12,9,0,817.0,107.0,3.2,27.1,692.0,88.82,54.48
2018,7,12,9,15,779.5,132.0,3.25,27.75,715.0,148.38,83.39
2018,7,12,9,30,742.0,157.0,3.3,28.4,738.0,204.88,122.52
2018,7,12,9,45,676.0,199.0,3.35,29.0,745.5,254.81,163.49
2018,7,12,10,0,610.0,241.0,3.4,29.6,753.0,306.85,207.65
2018,7,12,10,15,592.5,260.5,3.45,30.0,771.5,353.08,245.95
2018,7,12,10,30,575.0,280.0,3.5,30.4,790.0,397.8,282.59
2018,7,12,10,45,541.5,314.5,3.55,30.75,804.0,448.64,322.81
2018,7,12,11,0,508.0,349.0,3.6,31.1,818.0,492.45,356.66
2018,7,12,11,15,481.5,368.5,3.6,31.4,818.5,526.99,382.92
2018,7,12,11,30,455.0,388.0,3.6,31.7,819.0,559.26,406.72
2018,7,12,11,45,485.5,367.5,3.6,31.95,830.5,595.73,433.59
2018,7,12,12,0,516.0,347.0,3.6,32.2,842.0,633.34,460.93
2018,7,12,12,15,657.5,260.5,3.65,32.55,891.0,695.29,506.67
2018,7,12,12,30,799.0,174.0,3.7,32.9,940.0,761.6,555.06
2018,7,12,12,45,822.0,155.5,3.75,33.2,938.0,800.99,582.16
2018,7,12,13,0,845.0,137.0,3.8,33.5,936.0,829.59,600.71
2018,7,12,13,15,841.0,136.0,3.9,33.6,920.5,857.72,619.72
2018,7,12,13,30,837.0,135.0,4.0,33.7,905.0,883.08,636.91
2018,7,12,13,45,827.0,137.0,4.1,33.75,882.5,902.8,650.62
2018,7,12,14,0,817.0,139.0,4.2,33.8,860.0,919.41,662.42
2018,7,12,14,15,815.5,133.0,4.25,33.3,833.0,933.31,673.85
2018,7,12,14,30,814.0,127.0,4.3,32.8,806.0,943.96,683.34
2018,7,12,14,45,805.5,124.5,4.35,32.3,773.0,960.82,697.11
2018,7,12,15,0,797.0,122.0,4.4,31.8,740.0,961.78,700.56
2018,7,12,15,15,784.5,120.0,4.4,31.8,702.0,955.99,698.13
2018,7,12,15,30,772.0,118.0,4.4,31.8,664.0,946.99,693.75
2018,7,12,15,45,757.0,114.5,4.6,30.45,622.0,930.58,689.24
2018,7,12,16,0,742.0,111.0,4.8,29.1,580.0,911.18,683.09
2018,7,12,16,15,723.0,107.0,4.85,28.2,534.5,884.35,669.47
2018,7,12,16,30,704.0,103.0,4.9,27.3,489.0,860.96,658.04
2018,7,12,16,45,679.5,98.5,4.95,26.45,442.0,823.6,636.24
2018,7,12,17,0,655.0,94.0,5.0,25.6,395.0,784.44,612.6
2018,7,12,17,15,621.5,88.5,4.95,24.75,347.0,733.97,579.39
2018,7,12,17,30,588.0,83.0,4.9,23.9,299.0,682.72,544.52
2018,7,12,17,45,532.0,77.5,4.9,23.05,250.5,611.06,492.83
2018,7,12,18,0,476.0,72.0,4.9,22.2,202.0,540.56,439.8
2018,7,12,18,15,387.0,63.5,4.7,21.75,155.0,434.35,354.98
2018,7,12,18,30,298.0,55.0,4.5,21.3,108.0,342.65,278.47
2018,7,12,18,45,237.5,42.5,4.35,20.85,76.5,272.58,216.6
2018,7,12,19,0,177.0,30.0,4.2,20.4,45.0,206.86,141.7
2018,7,12,19,15,98.5,17.0,4.1,20.25,24.5,79.64,0.0
2018,7,12,19,30,20.0,4.0,4.0,20.1,4.0,3.41,0.0
2018,7,12,19,45,10.0,2.0,3.85,19.9,2.0,0.0,0.0
2018,7,12,20,0,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,3.65,19.7,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,3.6,19.7,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,3.55,19.7,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,3.5,19.7,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,3.4,19.7,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,3.3,19.7,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,3.25,19.65,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,3.2,19.6,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,3.1,19.4,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,3.0,19.3,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,2.9,19.2,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,2.9,19.1,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,2.95,18.9,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,3.0,18.8,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,3.05,18.7,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,3.2,18.4,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,3.2,18.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,3.25,18.1,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,3.3,17.9,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,3.2,17.2,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,7,13,4,45,2.5,1.0,3.2,17.45,1.0,0.0,0.0
2018,7,13,5,0,5.0,2.0,3.2,17.5,2.0,1.71,0.0
2018,7,13,5,15,2.5,5.0,3.25,17.85,5.0,4.21,0.0
2018,7,13,5,30,0.0,8.0,3.3,18.2,8.0,6.56,0.0
2018,7,13,5,45,0.0,12.5,3.3,18.55,12.5,10.27,3.15
2018,7,13,6,0,0.0,17.0,3.3,18.9,17.0,13.98,6.55
2018,7,13,6,15,0.0,23.5,3.3,19.3,23.5,19.35,11.36
2018,7,13,6,30,0.0,30.0,3.3,19.7,30.0,24.74,16.13
2018,7,13,6,45,0.0,43.0,3.3,20.15,43.0,35.53,25.56
2018,7,13,7,0,0.0,56.0,3.3,20.6,56.0,46.35,34.89
2018,7,13,7,15,17.5,89.5,3.3,21.2,97.5,71.76,56.63
2018,7,13,7,30,35.0,123.0,3.3,21.8,139.0,95.67,76.7
2018,7,13,7,45,88.5,176.5,3.3,22.35,224.0,125.02,101.02
2018,7,13,8,0,142.0,230.0,3.3,22.9,309.0,156.11,126.35
2018,7,13,8,15,167.0,254.5,3.35,23.55,355.5,169.84,136.9
2018,7,13,8,30,192.0,279.0,3.4,24.2,402.0,183.04,146.93
2018,7,13,8,45,233.0,285.0,3.4,24.85,444.5,173.54,138.4
2018,7,13,9,0,274.0,291.0,3.4,25.5,487.0,181.55,134.61
2018,7,13,9,15,417.5,262.0,3.5,26.25,579.0,187.03,126.71
2018,7,13,9,30,561.0,233.0,3.6,27.0,671.0,216.49,139.67
2018,7,13,9,45,362.5,310.0,3.65,27.7,598.0,273.4,190.81
2018,7,13,10,0,164.0,387.0,3.7,28.4,525.0,307.04,223.69
2018,7,13,10,15,102.0,355.5,3.75,29.05,442.0,284.55,209.03
2018,7,13,10,30,40.0,324.0,3.8,29.7,359.0,260.75,192.65
2018,7,13,10,45,131.0,373.5,3.85,30.3,493.5,331.74,243.67
2018,7,13,11,0,222.0,423.0,3.9,30.9,628.0,421.73,308.23
2018,7,13,11,15,245.5,438.5,3.95,31.3,668.5,456.97,333.76
2018,7,13,11,30,269.0,454.0,4.0,31.7,709.0,503.68,367.32
2018,7,13,11,45,459.5,349.5,4.1,32.1,788.5,565.79,413.86
2018,7,13,12,0,650.0,245.0,4.2,32.5,868.0,639.99,469.23
2018,7,13,12,15,752.0,189.5,4.2,32.75,910.0,700.86,513.81
2018,7,13,12,30,854.0,134.0,4.2,33.0,952.0,761.75,558.08
2018,7,13,12,45,859.0,129.0,4.2,33.2,946.0,798.76,582.45
2018,7,13,13,0,864.0,124.0,4.2,33.4,940.0,833.69,605.41
2018,7,13,13,15,861.5,122.5,4.2,33.45,925.5,862.98,624.9
2018,7,13,13,30,859.0,121.0,4.2,33.5,911.0,889.49,642.58
2018,7,13,13,45,840.0,128.5,4.25,33.6,885.5,906.45,654.11
2018,7,13,14,0,821.0,136.0,4.3,33.7,860.0,919.99,663.55
2018,7,13,14,15,830.5,125.0,4.3,33.55,837.0,939.57,677.53
2018,7,13,14,30,840.0,114.0,4.3,33.4,814.0,955.87,689.44
2018,7,13,14,45,832.5,111.5,4.35,33.25,781.0,960.95,694.44
2018,7,13,15,0,825.0,109.0,4.4,33.1,748.0,962.73,697.51
2018,7,13,15,15,813.5,107.0,4.4,33.1,710.0,957.75,695.63
2018,7,13,15,30,802.0,105.0,4.4,33.1,672.0,961.95,699.98
2018,7,13,15,45,788.0,102.0,4.45,32.5,629.5,946.97,693.7
2018,7,13,16,0,774.0,99.0,4.5,31.9,587.0,928.96,685.52
2018,7,13,16,15,756.0,95.0,4.55,31.35,541.0,902.79,671.65
2018,7,13,16,30,738.0,91.0,4.6,30.8,495.0,873.99,655.82
2018,7,13,16,45,713.5,87.5,4.65,30.2,447.5,837.04,634.25
2018,7,13,17,0,689.0,84.0,4.7,29.6,400.0,803.45,614.66
2018,7,13,17,15,656.5,79.0,4.8,28.75,351.5,753.84,583.77
2018,7,13,17,30,624.0,74.0,4.9,27.9,303.0,703.4,551.05
2018,7,13,17,45,579.0,68.5,4.95,27.0,255.5,640.7,507.52
2018,7,13,18,0,534.0,63.0,5.0,26.1,208.0,578.67,462.37
2018,7,13,18,15,470.0,55.5,5.0,25.2,164.0,499.4,401.25
2018,7,13,18,30,406.0,48.0,5.0,24.3,120.0,423.11,339.44
2018,7,13,18,45,314.5,38.0,4.95,23.35,83.5,327.0,257.99
2018,7,13,19,0,223.0,28.0,4.9,22.4,47.0,236.13,159.45
2018,7,13,19,15,125.0,16.5,4.85,21.85,26.0,96.72,0.0
2018,7,13,19,30,27.0,5.0,4.8,21.3,5.0,4.27,0.0
2018,7,13,19,45,13.5,2.5,4.75,20.75,2.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,4.7,20.2,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,4.6,19.8,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,4.55,19.6,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,4.5,19.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,4.4,19.25,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,4.3,19.1,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,4.2,18.9,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,4.15,18.8,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,4.05,18.55,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,4.0,18.4,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,3.95,18.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,3.9,18.2,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,3.9,18.15,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,3.85,17.95,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,3.8,17.8,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,3.8,17.7,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,3.8,17.45,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,3.8,17.2,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,3.8,16.95,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,3.8,16.7,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,3.8,16.4,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,3.8,16.25,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,3.85,16.15,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,14,4,45,22.0,3.5,3.95,16.25,3.5,0.0,0.0
2018,7,14,5,0,44.0,7.0,4.0,16.3,7.0,5.97,0.0
2018,7,14,5,15,150.5,18.5,4.1,16.8,30.5,14.46,0.0
2018,7,14,5,30,257.0,30.0,4.2,17.3,54.0,24.72,13.63
2018,7,14,5,45,348.0,39.5,4.25,17.75,92.0,31.99,21.75
2018,7,14,6,0,439.0,49.0,4.3,18.2,130.0,39.14,28.48
2018,7,14,6,15,501.0,55.5,4.3,18.8,175.0,43.55,32.59
2018,7,14,6,30,563.0,62.0,4.3,19.4,220.0,47.92,36.48
2018,7,14,6,45,606.5,67.0,4.35,20.0,268.0,50.94,39.04
2018,7,14,7,0,650.0,72.0,4.4,20.6,316.0,53.91,41.45
2018,7,14,7,15,681.5,76.5,4.4,21.35,365.0,61.44,47.7
2018,7,14,7,30,713.0,81.0,4.4,22.1,414.0,63.98,49.57
2018,7,14,7,45,737.0,84.5,4.35,22.8,462.0,65.61,50.64
2018,7,14,8,0,761.0,88.0,4.3,23.5,510.0,67.15,51.62
2018,7,14,8,15,779.5,90.5,4.35,24.2,556.0,67.85,51.89
2018,7,14,8,30,798.0,93.0,4.4,24.9,602.0,68.49,52.11
2018,7,14,8,45,812.5,95.0,4.4,25.55,644.5,79.49,60.96
2018,7,14,9,0,827.0,97.0,4.4,26.2,687.0,91.5,58.65
2018,7,14,9,15,839.0,99.0,4.5,26.8,726.0,141.01,76.67
2018,7,14,9,30,851.0,101.0,4.6,27.4,765.0,192.11,109.03
2018,7,14,9,45,859.5,103.0,4.65,28.0,798.5,243.93,148.98
2018,7,14,10,0,868.0,105.0,4.7,28.6,832.0,296.61,192.78
2018,7,14,10,15,874.5,105.5,4.8,29.05,859.0,348.36,237.16
2018,7,14,10,30,881.0,106.0,4.9,29.5,886.0,400.32,281.58
2018,7,14,10,45,886.0,106.5,5.0,29.95,907.0,451.68,324.83
2018,7,14,11,0,891.0,107.0,5.1,30.4,928.0,502.71,366.79
2018,7,14,11,15,894.0,108.0,5.2,30.55,942.5,552.56,407.27
2018,7,14,11,30,897.0,109.0,5.3,30.7,957.0,601.54,446.12
2018,7,14,11,45,898.5,109.0,5.4,30.85,964.0,647.8,482.16
2018,7,14,12,0,900.0,109.0,5.5,31.0,971.0,692.69,516.44
2018,7,14,12,15,899.5,109.5,5.6,30.9,970.5,735.02,548.8
2018,7,14,12,30,899.0,110.0,5.7,30.8,970.0,775.46,578.53
2018,7,14,12,45,876.0,124.0,5.8,30.7,956.5,807.44,601.4
2018,7,14,13,0,853.0,138.0,5.9,30.6,943.0,835.96,621.94
2018,7,14,13,15,751.0,199.0,5.95,30.35,899.5,846.73,630.47
2018,7,14,13,30,649.0,260.0,6.0,30.1,856.0,849.98,632.01
2018,7,14,13,45,765.0,182.5,6.05,29.85,869.0,900.78,670.51
2018,7,14,14,0,881.0,105.0,6.1,29.6,882.0,945.93,702.9
2018,7,14,14,15,874.5,104.0,6.15,29.25,854.0,960.39,714.71
2018,7,14,14,30,868.0,103.0,6.2,28.9,826.0,971.52,724.58
2018,7,14,14,45,859.5,101.5,6.2,28.55,792.5,976.81,730.35
2018,7,14,15,0,851.0,100.0,6.2,28.2,759.0,978.72,734.01
2018,7,14,15,15,840.0,98.5,6.2,28.2,720.5,974.8,732.77
2018,7,14,15,30,829.0,97.0,6.2,28.2,682.0,967.64,729.47
2018,7,14,15,45,815.0,94.0,6.15,27.0,639.0,952.51,724.03
2018,7,14,16,0,801.0,91.0,6.1,25.8,596.0,946.14,724.8
2018,7,14,16,15,783.0,88.5,6.05,25.15,550.0,921.6,711.11
2018,7,14,16,30,765.0,86.0,6.0,24.5,504.0,894.38,695.47
2018,7,14,16,45,741.0,82.0,5.9,23.8,455.5,856.88,672.03
2018,7,14,17,0,717.0,78.0,5.8,23.1,407.0,817.35,646.68
2018,7,14,17,15,685.5,74.0,5.75,22.6,358.0,769.03,613.86
2018,7,14,17,30,654.0,70.0,5.7,22.1,309.0,725.14,583.45
2018,7,14,17,45,610.0,65.0,5.6,21.55,261.0,663.24,537.95
2018,7,14,18,0,566.0,60.0,5.5,21.0,213.0,601.91,491.07
2018,7,14,18,15,502.5,53.5,5.35,20.55,168.5,523.45,428.13
2018,7,14,18,30,439.0,47.0,5.2,20.1,124.0,447.81,364.7
2018,7,14,18,45,345.0,37.5,5.1,19.65,86.5,349.21,279.32
2018,7,14,19,0,251.0,28.0,5.0,19.2,49.0,254.96,172.2
2018,7,14,19,15,141.5,16.5,5.0,18.9,27.0,107.61,0.0
2018,7,14,19,30,32.0,5.0,5.0,18.6,5.0,4.27,0.0
2018,7,14,19,45,16.0,2.5,5.0,18.3,2.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,5.05,17.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,5.1,17.5,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,5.1,17.3,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,5.1,17.1,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,5.05,16.95,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,5.0,16.8,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.95,16.65,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.8,16.4,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.7,16.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.6,16.15,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.45,15.9,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,4.05,15.25,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.75,14.95,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,3.6,14.85,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,3.6,14.75,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,7,15,4,45,21.0,3.0,3.9,15.0,3.0,0.0,0.0
2018,7,15,5,0,42.0,6.0,4.0,15.1,6.0,5.12,0.0
2018,7,15,5,15,168.0,18.0,4.1,15.6,31.0,15.01,0.0
2018,7,15,5,30,294.0,30.0,4.2,16.1,56.0,24.88,13.6
2018,7,15,5,45,390.0,37.5,4.35,16.55,95.0,30.48,20.54
2018,7,15,6,0,486.0,45.0,4.5,17.0,134.0,36.11,25.97
2018,7,15,6,15,549.0,51.0,4.45,17.6,181.0,40.32,29.91
2018,7,15,6,30,612.0,57.0,4.4,18.2,228.0,44.52,33.67
2018,7,15,6,45,656.5,61.0,4.4,18.8,277.5,51.17,39.44
2018,7,15,7,0,701.0,65.0,4.4,19.4,327.0,53.87,41.63
2018,7,15,7,15,732.5,69.0,4.4,20.0,378.0,56.39,43.6
2018,7,15,7,30,764.0,73.0,4.4,20.6,429.0,58.84,45.46
2018,7,15,7,45,788.0,75.5,4.4,21.2,478.5,60.04,46.21
2018,7,15,8,0,812.0,78.0,4.4,21.8,528.0,69.96,54.4
2018,7,15,8,15,831.0,80.0,4.4,22.4,575.5,71.41,55.3
2018,7,15,8,30,850.0,82.0,4.4,23.0,623.0,72.75,56.11
2018,7,15,8,45,864.5,84.0,4.4,23.6,667.5,73.89,56.77
2018,7,15,9,0,879.0,86.0,4.4,24.2,712.0,85.17,54.58
2018,7,15,9,15,886.5,89.5,4.45,24.8,751.0,137.95,73.63
2018,7,15,9,30,894.0,93.0,4.5,25.4,790.0,191.9,107.99
2018,7,15,9,45,898.5,97.0,4.5,26.0,823.5,246.54,150.46
2018,7,15,10,0,903.0,101.0,4.5,26.6,857.0,301.64,196.65
2018,7,15,10,15,910.0,102.5,4.6,27.05,886.0,356.12,243.56
2018,7,15,10,30,917.0,104.0,4.7,27.5,915.0,410.89,290.54
2018,7,15,10,45,922.5,104.5,4.8,27.9,937.0,464.41,335.88
2018,7,15,11,0,928.0,105.0,4.9,28.3,959.0,517.63,379.91
2018,7,15,11,15,932.5,105.0,5.0,28.5,974.5,569.46,422.11
2018,7,15,11,30,937.0,105.0,5.1,28.7,990.0,620.49,462.66
2018,7,15,11,45,940.0,105.0,5.2,28.9,998.5,669.58,500.85
2018,7,15,12,0,943.0,105.0,5.3,29.1,1007.0,717.35,537.24
2018,7,15,12,15,943.0,105.0,5.4,29.05,1007.0,761.48,570.92
2018,7,15,12,30,943.0,105.0,5.5,29.0,1007.0,803.64,601.58
2018,7,15,12,45,941.0,105.5,5.6,29.0,999.5,842.47,628.96
2018,7,15,13,0,939.0,106.0,5.7,29.0,992.0,878.79,654.58
2018,7,15,13,15,937.5,105.5,5.8,28.75,978.0,911.92,678.74
2018,7,15,13,30,936.0,105.0,5.9,28.5,964.0,942.19,701.03
2018,7,15,13,45,932.5,103.5,5.95,28.3,942.0,966.62,719.05
2018,7,15,14,0,929.0,102.0,6.0,28.1,920.0,987.78,734.98
2018,7,15,14,15,923.5,100.5,6.0,27.75,891.5,1003.64,747.63
2018,7,15,14,30,918.0,99.0,6.0,27.4,863.0,1016.04,758.11
2018,7,15,14,45,910.5,97.0,6.05,27.05,828.0,1022.4,765.01
2018,7,15,15,0,903.0,95.0,6.1,26.7,793.0,1025.22,769.69
2018,7,15,15,15,892.5,93.0,6.1,26.7,753.0,1021.49,768.67
2018,7,15,15,30,882.0,91.0,6.1,26.7,713.0,1014.31,765.46
2018,7,15,15,45,869.0,88.5,5.95,25.9,669.0,1000.63,759.44
2018,7,15,16,0,856.0,86.0,5.8,25.1,625.0,983.75,751.26
2018,7,15,16,15,839.0,83.0,5.75,24.55,577.0,959.16,737.57
2018,7,15,16,30,822.0,80.0,5.7,24.0,529.0,943.09,729.88
2018,7,15,16,45,799.5,77.0,5.6,23.45,479.0,907.51,707.8
2018,7,15,17,0,777.0,74.0,5.5,22.9,429.0,869.69,683.8
2018,7,15,17,15,745.5,70.5,5.35,22.35,378.0,820.78,650.83
2018,7,15,17,30,714.0,67.0,5.2,21.8,327.0,770.58,616.0
2018,7,15,17,45,670.5,62.0,5.1,21.25,276.5,706.85,569.85
2018,7,15,18,0,627.0,57.0,5.0,20.7,226.0,649.8,526.89
2018,7,15,18,15,562.0,51.0,4.85,20.15,179.0,568.87,462.83
2018,7,15,18,30,497.0,45.0,4.7,19.6,132.0,490.79,397.98
2018,7,15,18,45,395.5,36.5,4.55,19.1,92.0,385.74,307.55
2018,7,15,19,0,294.0,28.0,4.4,18.6,52.0,284.23,189.11
2018,7,15,19,15,166.0,16.5,4.35,18.25,28.5,123.77,0.0
2018,7,15,19,30,38.0,5.0,4.3,17.9,5.0,4.27,0.0
2018,7,15,19,45,19.0,2.5,4.3,17.55,2.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,4.3,16.95,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,4.2,15.55,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.85,14.2,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.6,13.85,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.55,13.8,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,16,4,45,23.5,3.0,3.65,14.15,3.0,0.0,0.0
2018,7,16,5,0,47.0,6.0,3.7,14.3,6.0,5.12,0.0
2018,7,16,5,15,184.5,17.5,3.8,14.8,31.5,14.94,0.0
2018,7,16,5,30,322.0,29.0,3.9,15.3,57.0,24.11,12.79
2018,7,16,5,45,420.0,36.5,4.05,15.85,97.5,29.79,19.98
2018,7,16,6,0,518.0,44.0,4.2,16.4,138.0,35.5,25.48
2018,7,16,6,15,580.5,50.0,4.15,17.05,186.0,39.78,29.5
2018,7,16,6,30,643.0,56.0,4.1,17.7,234.0,47.93,36.74
2018,7,16,6,45,687.0,60.0,4.1,18.35,285.0,50.69,39.09
2018,7,16,7,0,731.0,64.0,4.1,19.0,336.0,53.45,41.34
2018,7,16,7,15,761.0,67.5,4.0,19.7,387.0,55.64,43.01
2018,7,16,7,30,791.0,71.0,3.9,20.4,438.0,57.79,44.59
2018,7,16,7,45,814.0,73.5,3.85,21.15,488.0,59.06,45.39
2018,7,16,8,0,837.0,76.0,3.8,21.9,538.0,69.06,53.6
2018,7,16,8,15,854.0,78.5,3.8,22.65,586.0,70.85,54.77
2018,7,16,8,30,871.0,81.0,3.8,23.4,634.0,72.52,55.83
2018,7,16,8,45,884.0,83.0,3.8,24.2,678.0,73.67,56.45
2018,7,16,9,0,897.0,85.0,3.8,25.0,722.0,83.57,54.02
2018,7,16,9,15,907.0,87.0,3.85,25.75,762.0,136.67,72.0
2018,7,16,9,30,917.0,89.0,3.9,26.5,802.0,191.18,105.98
2018,7,16,9,45,924.5,91.0,3.95,27.25,837.0,246.41,148.32
2018,7,16,10,0,932.0,93.0,4.0,28.0,872.0,302.39,194.74
2018,7,16,10,15,938.0,94.0,4.05,28.6,900.5,357.78,241.96
2018,7,16,10,30,944.0,95.0,4.1,29.2,929.0,413.31,289.04
2018,7,16,10,45,948.5,95.5,4.2,29.8,950.5,467.79,334.47
2018,7,16,11,0,953.0,96.0,4.3,30.4,972.0,521.83,378.34
2018,7,16,11,15,955.5,96.5,4.4,30.8,986.5,574.18,420.02
2018,7,16,11,30,958.0,97.0,4.5,31.2,1001.0,625.49,459.76
2018,7,16,11,45,959.5,97.0,4.6,31.55,1008.5,674.57,496.93
2018,7,16,12,0,961.0,97.0,4.7,31.9,1016.0,722.13,532.22
2018,7,16,12,15,959.5,99.0,4.8,32.05,1016.0,767.5,565.62
2018,7,16,12,30,958.0,101.0,4.9,32.2,1016.0,810.81,595.78
2018,7,16,12,45,954.0,103.0,5.0,32.3,1008.0,849.9,622.46
2018,7,16,13,0,950.0,105.0,5.1,32.4,1000.0,886.36,647.34
2018,7,16,13,15,947.0,104.0,5.2,32.25,984.5,918.15,669.79
2018,7,16,13,30,944.0,103.0,5.3,32.1,969.0,946.9,690.32
2018,7,16,13,45,940.0,102.0,5.4,31.95,947.0,971.58,708.26
2018,7,16,14,0,936.0,101.0,5.5,31.8,925.0,992.95,724.18
2018,7,16,14,15,930.0,100.0,5.55,31.45,896.0,1009.02,737.02
2018,7,16,14,30,924.0,99.0,5.6,31.1,867.0,1021.6,747.75
2018,7,16,14,45,916.0,97.0,5.65,30.75,832.0,1027.59,754.31
2018,7,16,15,0,908.0,95.0,5.7,30.4,797.0,1029.99,758.69
2018,7,16,15,15,897.0,94.0,5.7,30.4,757.0,1026.98,758.19
2018,7,16,15,30,886.0,93.0,5.7,30.4,717.0,1020.55,755.58
2018,7,16,15,45,873.0,90.0,5.65,29.45,672.0,1006.35,750.48
2018,7,16,16,0,860.0,87.0,5.6,28.5,627.0,988.89,743.23
2018,7,16,16,15,843.0,84.5,5.55,27.75,579.5,964.96,730.89
2018,7,16,16,30,826.0,82.0,5.5,27.0,532.0,949.61,724.47
2018,7,16,16,45,804.0,78.5,5.45,26.25,482.0,913.82,703.51
2018,7,16,17,0,782.0,75.0,5.4,25.5,432.0,875.75,680.56
2018,7,16,17,15,751.0,71.0,5.25,24.75,380.5,826.53,648.34
2018,7,16,17,30,720.0,67.0,5.1,24.0,329.0,775.99,614.18
2018,7,16,17,45,676.5,62.0,5.0,23.25,278.0,712.08,568.88
2018,7,16,18,0,633.0,57.0,4.9,22.5,227.0,654.91,526.66
2018,7,16,18,15,567.5,51.0,4.7,21.75,179.5,573.37,462.87
2018,7,16,18,30,502.0,45.0,4.5,21.0,132.0,494.67,398.19
2018,7,16,18,45,399.0,36.0,4.35,20.3,91.5,387.73,306.94
2018,7,16,19,0,296.0,27.0,4.2,19.6,51.0,283.85,184.09
2018,7,16,19,15,166.5,16.5,4.15,19.2,28.0,124.05,0.0
2018,7,16,19,30,37.0,6.0,4.1,18.8,5.0,0.0,0.0
2018,7,16,19,45,18.5,3.0,4.05,18.35,2.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,4.0,17.9,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.95,17.65,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,3.9,17.4,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,3.85,17.1,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,3.8,16.8,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,3.65,16.3,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,3.6,15.95,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,3.55,15.4,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.55,13.9,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,7,17,4,45,23.5,3.0,2.85,14.3,3.0,0.0,0.0
2018,7,17,5,0,47.0,6.0,3.0,14.5,6.0,5.12,0.0
2018,7,17,5,15,184.0,17.5,3.1,15.1,31.0,14.94,0.0
2018,7,17,5,30,321.0,29.0,3.2,15.7,56.0,24.17,12.49
2018,7,17,5,45,419.5,36.5,3.35,16.3,96.5,29.84,19.94
2018,7,17,6,0,518.0,44.0,3.5,16.9,137.0,35.54,25.45
2018,7,17,6,15,581.0,49.5,3.5,17.55,184.5,39.43,29.12
2018,7,17,6,30,644.0,55.0,3.5,18.2,232.0,47.13,35.96
2018,7,17,6,45,686.5,59.5,3.55,18.9,283.0,50.31,38.67
2018,7,17,7,0,729.0,64.0,3.6,19.6,334.0,53.46,41.25
2018,7,17,7,15,759.5,67.5,3.6,20.35,385.0,55.66,42.91
2018,7,17,7,30,790.0,71.0,3.6,21.1,436.0,57.8,44.48
2018,7,17,7,45,814.0,74.0,3.55,21.9,487.0,59.44,45.57
2018,7,17,8,0,838.0,77.0,3.5,22.7,538.0,69.73,54.01
2018,7,17,8,15,855.0,79.5,3.55,23.55,586.0,71.52,55.13
2018,7,17,8,30,872.0,82.0,3.6,24.4,634.0,73.18,56.15
2018,7,17,8,45,885.0,83.5,3.6,25.25,678.0,74.01,56.49
2018,7,17,9,0,898.0,85.0,3.6,26.1,722.0,82.02,62.75
2018,7,17,9,15,904.5,89.0,3.65,26.8,761.0,136.16,71.79
2018,7,17,9,30,911.0,93.0,3.7,27.5,800.0,191.37,106.0
2018,7,17,9,45,915.5,97.0,3.75,28.25,834.5,247.07,148.44
2018,7,17,10,0,920.0,101.0,3.8,29.0,869.0,303.23,194.73
2018,7,17,10,15,927.0,102.0,3.8,29.6,898.0,358.44,241.41
2018,7,17,10,30,934.0,103.0,3.8,30.2,927.0,413.9,288.01
2018,7,17,10,45,939.0,103.5,3.85,30.85,949.0,468.24,332.87
2018,7,17,11,0,944.0,104.0,3.9,31.5,971.0,522.21,376.18
2018,7,17,11,15,947.0,104.0,3.95,31.9,985.5,574.19,417.17
2018,7,17,11,30,950.0,104.0,4.0,32.3,1000.0,625.19,456.24
2018,7,17,11,45,952.0,104.0,4.05,32.75,1007.5,674.41,492.83
2018,7,17,12,0,954.0,104.0,4.1,33.2,1015.0,722.17,527.41
2018,7,17,12,15,952.5,106.0,4.15,33.35,1015.5,767.45,560.05
2018,7,17,12,30,951.0,108.0,4.2,33.5,1016.0,810.69,589.67
2018,7,17,12,45,946.0,110.0,4.25,33.65,1007.0,848.94,614.93
2018,7,17,13,0,941.0,112.0,4.3,33.8,998.0,884.52,638.34
2018,7,17,13,15,938.5,111.0,4.4,33.85,983.0,916.69,659.95
2018,7,17,13,30,936.0,110.0,4.5,33.9,968.0,945.89,679.65
2018,7,17,13,45,931.5,109.0,4.55,33.95,945.5,970.14,695.96
2018,7,17,14,0,927.0,108.0,4.6,34.0,923.0,991.09,710.23
2018,7,17,14,15,920.5,107.5,4.65,33.85,894.5,1007.25,722.12
2018,7,17,14,30,914.0,107.0,4.7,33.7,866.0,1019.95,731.96
2018,7,17,14,45,906.0,104.5,4.75,33.55,830.5,1025.53,737.34
2018,7,17,15,0,898.0,102.0,4.8,33.4,795.0,1027.52,740.82
2018,7,17,15,15,887.0,100.5,4.8,33.4,755.0,1024.08,740.07
2018,7,17,15,30,876.0,99.0,4.8,33.4,715.0,1017.22,737.28
2018,7,17,15,45,863.0,96.0,4.85,32.7,670.5,1003.22,732.52
2018,7,17,16,0,850.0,93.0,4.9,32.0,626.0,986.0,725.68
2018,7,17,16,15,832.0,90.5,4.9,31.3,578.5,973.07,721.33
2018,7,17,16,30,814.0,88.0,4.9,30.6,531.0,945.36,706.91
2018,7,17,16,45,790.0,84.5,4.9,29.9,480.0,907.83,685.56
2018,7,17,17,0,766.0,81.0,4.9,29.2,429.0,868.07,662.17
2018,7,17,17,15,733.0,76.0,4.85,28.05,377.0,815.98,630.15
2018,7,17,17,30,700.0,71.0,4.8,26.9,325.0,762.67,596.01
2018,7,17,17,45,654.0,66.5,4.75,25.75,274.5,704.32,556.51
2018,7,17,18,0,608.0,62.0,4.7,24.6,224.0,640.55,510.75
2018,7,17,18,15,539.5,55.0,4.55,23.55,176.5,555.78,445.67
2018,7,17,18,30,471.0,48.0,4.4,22.5,129.0,473.96,379.53
2018,7,17,18,45,365.0,38.5,4.3,21.45,89.0,364.91,287.5
2018,7,17,19,0,259.0,29.0,4.2,20.4,49.0,257.57,162.05
2018,7,17,19,15,143.5,16.5,4.2,19.8,26.5,108.81,0.0
2018,7,17,19,30,28.0,4.0,4.2,19.2,4.0,0.0,0.0
2018,7,17,19,45,14.0,2.0,4.2,18.6,2.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,4.15,17.75,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,4.05,16.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,4.0,16.6,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.95,16.45,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,3.55,15.6,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,3.45,15.4,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,3.0,14.35,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.9,14.3,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,7,18,4,45,16.0,2.5,2.85,14.8,2.5,0.0,0.0
2018,7,18,5,0,32.0,5.0,3.0,15.0,5.0,4.27,0.0
2018,7,18,5,15,148.0,17.0,3.05,15.55,28.0,14.51,0.0
2018,7,18,5,30,264.0,29.0,3.1,16.1,51.0,24.1,12.04
2018,7,18,5,45,365.0,38.0,3.15,16.65,90.5,30.99,20.85
2018,7,18,6,0,466.0,47.0,3.2,17.2,130.0,37.82,27.39
2018,7,18,6,15,531.0,54.0,3.2,18.0,177.0,42.74,31.96
2018,7,18,6,30,596.0,61.0,3.2,18.8,224.0,47.6,36.28
2018,7,18,6,45,640.5,66.5,3.2,19.6,274.0,51.06,39.22
2018,7,18,7,0,685.0,72.0,3.2,20.4,324.0,54.46,41.98
2018,7,18,7,15,717.5,76.5,3.2,21.1,375.0,62.06,48.31
2018,7,18,7,30,750.0,81.0,3.2,21.8,426.0,64.67,50.25
2018,7,18,7,45,773.0,84.5,3.15,22.5,475.5,66.33,51.33
2018,7,18,8,0,796.0,88.0,3.1,23.2,525.0,67.9,52.34
2018,7,18,8,15,814.0,90.5,3.15,23.95,572.0,68.64,52.62
2018,7,18,8,30,832.0,93.0,3.2,24.7,619.0,69.32,52.85
2018,7,18,8,45,846.5,95.5,3.2,25.5,663.0,80.55,61.86
2018,7,18,9,0,861.0,98.0,3.2,26.3,707.0,87.15,66.93
2018,7,18,9,15,869.5,101.0,3.3,27.0,746.0,139.02,75.53
2018,7,18,9,30,878.0,104.0,3.4,27.7,785.0,192.14,107.91
2018,7,18,9,45,883.5,108.0,3.5,28.4,819.0,246.38,148.95
2018,7,18,10,0,889.0,112.0,3.6,29.1,853.0,301.18,193.94
2018,7,18,10,15,883.0,120.5,3.65,29.65,877.5,355.75,240.26
2018,7,18,10,30,877.0,129.0,3.7,30.2,902.0,409.32,285.46
2018,7,18,10,45,843.0,154.0,3.8,30.7,911.5,458.56,326.91
2018,7,18,11,0,809.0,179.0,3.9,31.2,921.0,509.02,367.61
2018,7,18,11,15,772.5,206.0,3.95,31.5,923.5,555.82,404.34
2018,7,18,11,30,736.0,233.0,4.0,31.8,926.0,599.38,437.4
2018,7,18,11,45,713.5,249.5,4.1,32.1,925.5,641.11,468.32
2018,7,18,12,0,691.0,266.0,4.2,32.4,925.0,680.3,496.61
2018,7,18,12,15,650.5,293.5,4.3,32.45,914.0,712.69,519.74
2018,7,18,12,30,610.0,321.0,4.4,32.5,903.0,740.94,539.51
2018,7,18,12,45,605.0,320.0,4.55,32.55,893.0,770.59,560.92
2018,7,18,13,0,600.0,319.0,4.7,32.6,883.0,798.06,580.71
2018,7,18,13,15,619.0,301.0,4.8,32.45,875.0,829.54,604.2
2018,7,18,13,30,638.0,283.0,4.9,32.3,867.0,859.13,626.41
2018,7,18,13,45,650.5,265.5,5.0,32.15,848.5,881.0,643.41
2018,7,18,14,0,663.0,248.0,5.1,32.0,830.0,900.11,658.69
2018,7,18,14,15,730.5,204.0,5.15,31.7,826.0,942.7,690.04
2018,7,18,14,30,798.0,160.0,5.2,31.4,822.0,973.96,712.84
2018,7,18,14,45,807.5,146.0,5.25,31.1,792.0,984.72,722.22
2018,7,18,15,0,817.0,132.0,5.3,30.8,762.0,991.82,729.47
2018,7,18,15,15,795.5,131.0,5.3,30.8,718.0,978.51,721.98
2018,7,18,15,30,774.0,130.0,5.3,30.8,674.0,961.81,712.42
2018,7,18,15,45,794.5,116.0,5.5,29.8,643.0,969.65,723.9
2018,7,18,16,0,815.0,102.0,5.7,28.8,612.0,973.55,732.75
2018,7,18,16,15,793.5,98.5,5.8,28.15,563.0,944.3,717.11
2018,7,18,16,30,772.0,95.0,5.9,27.5,514.0,912.32,699.42
2018,7,18,16,45,752.0,91.0,5.95,26.8,466.5,878.69,680.04
2018,7,18,17,0,732.0,87.0,6.0,26.1,419.0,842.76,658.49
2018,7,18,17,15,698.0,81.5,6.0,25.2,367.5,796.14,628.69
2018,7,18,17,30,664.0,76.0,6.0,24.3,316.0,742.63,592.63
2018,7,18,17,45,616.5,70.5,6.0,23.35,266.0,676.58,545.53
2018,7,18,18,0,569.0,65.0,6.0,22.4,216.0,611.13,496.62
2018,7,18,18,15,499.0,57.5,5.8,21.6,169.5,525.61,428.56
2018,7,18,18,30,429.0,50.0,5.6,20.8,123.0,443.09,359.85
2018,7,18,18,45,325.5,39.5,5.4,20.0,84.5,336.18,267.06
2018,7,18,19,0,222.0,29.0,5.2,19.2,46.0,233.52,143.05
2018,7,18,19,15,121.5,16.5,5.05,18.75,25.0,94.25,0.0
2018,7,18,19,30,21.0,4.0,4.9,18.3,4.0,0.0,0.0
2018,7,18,19,45,10.5,2.0,4.75,17.85,2.0,0.0,0.0
2018,7,18,20,0,0.0,0.0,4.6,17.4,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,4.4,17.2,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,3.8,16.6,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,3.6,16.4,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,3.35,16.1,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,3.45,15.95,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,3.65,15.1,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,3.1,14.15,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,7,19,4,45,12.5,2.0,3.85,14.35,2.0,0.0,0.0
2018,7,19,5,0,25.0,4.0,4.1,14.5,4.0,0.0,0.0
2018,7,19,5,15,126.5,16.5,4.35,15.05,26.0,14.08,0.0
2018,7,19,5,30,228.0,29.0,4.6,15.6,48.0,22.58,10.54
2018,7,19,5,45,325.5,40.5,4.8,16.2,87.0,33.12,22.64
2018,7,19,6,0,423.0,52.0,5.0,16.8,126.0,41.93,30.98
2018,7,19,6,15,486.0,60.0,4.95,17.45,171.5,47.41,36.11
2018,7,19,6,30,549.0,68.0,4.9,18.1,217.0,52.8,40.94
2018,7,19,6,45,591.5,76.0,4.85,18.75,266.5,57.88,45.32
2018,7,19,7,0,634.0,84.0,4.8,19.4,316.0,62.77,49.4
2018,7,19,7,15,666.0,90.0,4.65,20.1,366.0,65.89,51.84
2018,7,19,7,30,698.0,96.0,4.5,20.8,416.0,68.87,54.09
2018,7,19,7,45,720.0,102.5,4.4,21.5,465.5,71.89,56.33
2018,7,19,8,0,742.0,109.0,4.3,22.2,515.0,74.7,58.36
2018,7,19,8,15,761.0,113.0,4.15,23.05,562.0,83.14,65.08
2018,7,19,8,30,780.0,117.0,4.0,23.9,609.0,84.19,65.52
2018,7,19,8,45,793.5,122.0,3.9,24.7,653.0,85.66,66.34
2018,7,19,9,0,807.0,127.0,3.8,25.5,697.0,90.8,70.19
2018,7,19,9,15,827.0,125.5,3.7,26.35,738.5,138.74,77.31
2018,7,19,9,30,847.0,124.0,3.6,27.2,780.0,189.32,107.33
2018,7,19,9,45,866.0,120.5,3.5,28.05,817.0,249.29,151.99
2018,7,19,10,0,885.0,117.0,3.4,28.9,854.0,302.01,194.58
2018,7,19,10,15,892.0,118.5,3.4,29.65,882.5,355.95,239.8
2018,7,19,10,30,899.0,120.0,3.4,30.4,911.0,410.19,284.98
2018,7,19,10,45,903.5,121.0,3.4,31.15,932.5,463.17,328.31
2018,7,19,11,0,908.0,122.0,3.4,31.9,954.0,515.78,370.08
2018,7,19,11,15,911.0,123.0,3.45,32.5,969.0,567.06,409.89
2018,7,19,11,30,914.0,124.0,3.5,33.1,984.0,617.47,447.81
2018,7,19,11,45,916.0,124.0,3.6,33.75,991.5,665.49,483.0
2018,7,19,12,0,918.0,124.0,3.7,34.4,999.0,712.15,516.26
2018,7,19,12,15,917.5,124.5,3.85,34.75,999.0,755.92,547.54
2018,7,19,12,30,917.0,125.0,4.0,35.1,999.0,797.77,576.56
2018,7,19,12,45,886.5,142.5,4.15,35.45,981.5,827.86,596.19
2018,7,19,13,0,856.0,160.0,4.3,35.8,964.0,864.72,620.3
2018,7,19,13,15,835.0,168.5,4.5,35.75,942.5,889.26,637.5
2018,7,19,13,30,814.0,177.0,4.7,35.7,921.0,910.14,652.47
2018,7,19,13,45,843.0,156.5,4.9,35.65,911.0,945.51,677.3
2018,7,19,14,0,872.0,136.0,5.1,35.6,901.0,965.84,692.58
2018,7,19,14,15,867.0,134.0,5.25,35.1,873.5,981.63,706.15
2018,7,19,14,30,862.0,132.0,5.4,34.6,846.0,994.09,717.76
2018,7,19,14,45,847.5,132.0,5.55,34.05,809.5,1009.11,731.43
2018,7,19,15,0,833.0,132.0,5.7,33.5,773.0,1007.65,734.42
2018,7,19,15,15,824.0,127.5,5.7,33.5,734.0,1003.21,732.97
2018,7,19,15,30,815.0,123.0,5.7,33.5,695.0,995.32,729.38
2018,7,19,15,45,795.0,122.0,5.8,31.85,650.0,976.93,724.49
2018,7,19,16,0,775.0,121.0,5.9,30.2,605.0,955.37,717.32
2018,7,19,16,15,752.5,117.0,5.8,29.15,556.5,932.02,705.81
2018,7,19,16,30,730.0,113.0,5.7,28.1,508.0,899.34,687.6
2018,7,19,16,45,704.5,107.5,5.6,27.05,458.5,859.47,663.94
2018,7,19,17,0,679.0,102.0,5.5,26.0,409.0,817.63,638.31
2018,7,19,17,15,647.5,95.0,5.3,25.1,359.0,766.59,604.3
2018,7,19,17,30,616.0,88.0,5.1,24.2,309.0,714.49,568.48
2018,7,19,17,45,574.0,79.5,4.95,23.35,260.0,650.51,522.34
2018,7,19,18,0,532.0,71.0,4.8,22.5,211.0,586.86,474.44
2018,7,19,18,15,469.0,61.5,4.6,21.85,165.5,505.54,409.85
2018,7,19,18,30,406.0,52.0,4.4,21.2,120.0,426.87,344.49
2018,7,19,18,45,315.5,40.0,4.25,20.6,82.5,328.88,259.07
2018,7,19,19,0,225.0,28.0,4.1,20.0,45.0,233.04,136.59
2018,7,19,19,15,120.0,15.0,4.05,19.65,23.5,91.93,0.0
2018,7,19,19,30,15.0,2.0,4.0,19.3,2.0,0.0,0.0
2018,7,19,19,45,7.5,1.0,3.95,18.95,1.0,0.0,0.0
2018,7,19,20,0,0.0,0.0,3.9,18.6,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,3.6,17.75,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,3.4,17.3,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,3.3,17.1,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,3.0,16.25,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,3.15,15.6,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,3.05,14.95,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.3,13.95,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,7,20,4,45,6.0,1.5,2.55,14.4,1.5,0.0,0.0
2018,7,20,5,0,12.0,3.0,2.7,14.6,3.0,0.0,0.0
2018,7,20,5,15,66.5,16.5,2.85,15.2,21.5,14.08,0.0
2018,7,20,5,30,121.0,30.0,3.0,15.8,40.0,23.39,10.62
2018,7,20,5,45,188.0,48.0,3.15,16.45,75.0,36.88,25.77
2018,7,20,6,0,255.0,66.0,3.3,17.1,110.0,49.58,37.56
2018,7,20,6,15,283.0,79.5,3.3,17.75,143.5,58.79,46.0
2018,7,20,6,30,311.0,93.0,3.3,18.4,177.0,67.65,53.88
2018,7,20,6,45,260.5,112.5,3.3,19.1,192.5,82.09,66.35
2018,7,20,7,0,210.0,132.0,3.3,19.8,208.0,93.9,76.28
2018,7,20,7,15,260.0,144.0,3.25,20.5,253.0,101.67,82.54
2018,7,20,7,30,310.0,156.0,3.2,21.2,298.0,109.24,88.49
2018,7,20,7,45,444.0,159.5,3.15,21.9,388.0,105.81,85.03
2018,7,20,8,0,578.0,163.0,3.1,22.6,478.0,108.09,86.43
2018,7,20,8,15,603.0,168.5,3.1,23.45,523.5,109.31,86.87
2018,7,20,8,30,628.0,174.0,3.1,24.3,569.0,109.64,86.57
2018,7,20,8,45,649.0,178.0,3.15,25.15,611.5,108.83,85.36
2018,7,20,9,0,670.0,182.0,3.2,26.0,654.0,110.01,85.82
2018,7,20,9,15,701.0,176.5,3.2,26.75,695.5,150.07,90.36
2018,7,20,9,30,732.0,171.0,3.2,27.5,737.0,194.07,115.57
2018,7,20,9,45,765.5,160.0,3.25,28.3,775.0,246.07,153.27
2018,7,20,10,0,799.0,149.0,3.3,29.1,813.0,292.97,190.46
2018,7,20,10,15,806.5,150.5,3.4,29.75,840.0,343.89,233.01
2018,7,20,10,30,814.0,152.0,3.5,30.4,867.0,395.37,275.84
2018,7,20,10,45,819.5,152.5,3.6,31.05,887.5,445.69,317.11
2018,7,20,11,0,825.0,153.0,3.7,31.7,908.0,495.95,357.27
2018,7,20,11,15,828.5,153.0,3.8,32.15,921.5,544.57,395.43
2018,7,20,11,30,832.0,153.0,3.9,32.6,935.0,590.44,430.65
2018,7,20,11,45,834.0,152.5,4.05,33.0,941.5,634.78,464.07
2018,7,20,12,0,836.0,152.0,4.2,33.4,948.0,677.96,495.88
2018,7,20,12,15,840.5,148.5,4.35,33.6,948.5,719.32,526.25
2018,7,20,12,30,845.0,145.0,4.5,33.8,949.0,759.21,555.11
2018,7,20,12,45,849.5,139.5,4.6,33.95,942.5,795.73,580.21
2018,7,20,13,0,854.0,134.0,4.7,34.1,936.0,830.14,603.33
2018,7,20,13,15,850.5,133.0,4.8,34.05,921.0,859.3,623.67
2018,7,20,13,30,847.0,132.0,4.9,34.0,906.0,885.67,642.25
2018,7,20,13,45,841.5,131.0,5.0,33.95,884.0,907.31,657.8
2018,7,20,14,0,836.0,130.0,5.1,33.9,862.0,925.85,671.45
2018,7,20,14,15,829.0,127.5,5.15,33.6,833.5,938.33,681.62
2018,7,20,14,30,822.0,125.0,5.2,33.3,805.0,947.5,689.8
2018,7,20,14,45,812.5,123.0,5.3,33.0,771.5,964.06,703.42
2018,7,20,15,0,803.0,121.0,5.4,32.7,738.0,964.9,706.71
2018,7,20,15,15,791.0,118.0,5.4,32.7,699.5,958.74,704.02
2018,7,20,15,30,779.0,115.0,5.4,32.7,661.0,949.28,699.29
2018,7,20,15,45,763.0,112.0,5.45,31.7,618.0,932.6,692.98
2018,7,20,16,0,747.0,109.0,5.5,30.7,575.0,912.89,684.58
2018,7,20,16,15,725.5,105.5,5.45,29.95,528.5,884.22,668.59
2018,7,20,16,30,704.0,102.0,5.4,29.2,482.0,859.07,654.91
2018,7,20,16,45,677.0,97.5,5.4,28.45,434.0,819.36,630.87
2018,7,20,17,0,650.0,93.0,5.4,27.7,386.0,777.91,605.03
2018,7,20,17,15,613.5,87.5,5.3,26.85,337.0,724.79,569.65
2018,7,20,17,30,577.0,82.0,5.2,26.0,288.0,671.03,532.65
2018,7,20,17,45,528.5,75.0,5.15,25.1,241.0,604.42,484.64
2018,7,20,18,0,480.0,68.0,5.1,24.2,194.0,538.67,435.14
2018,7,20,18,15,414.0,59.0,5.0,23.45,151.0,457.42,370.65
2018,7,20,18,30,348.0,50.0,4.9,22.7,108.0,375.19,302.58
2018,7,20,18,45,259.0,38.0,4.8,21.9,73.0,283.04,221.75
2018,7,20,19,0,170.0,26.0,4.7,21.1,38.0,189.81,104.85
2018,7,20,19,15,90.0,14.0,4.65,20.7,20.0,71.25,0.0
2018,7,20,19,30,10.0,2.0,4.6,20.3,2.0,0.0,0.0
2018,7,20,19,45,5.0,1.0,4.55,19.9,1.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,4.45,19.35,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,4.4,19.2,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,4.35,19.05,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,4.3,18.9,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,4.25,18.85,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,4.2,18.8,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,4.1,18.75,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,4.0,18.7,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,3.9,18.65,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,3.8,18.6,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,3.45,18.35,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,3.4,18.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,3.3,18.2,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,3.2,18.1,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,3.15,17.8,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,3.1,17.7,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,3.1,17.55,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,3.1,17.4,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,3.05,17.25,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,2.75,16.7,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,2.7,16.6,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,2.65,16.55,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,2.7,16.55,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,7,21,4,45,7.0,1.5,2.85,16.7,1.5,0.0,0.0
2018,7,21,5,0,14.0,3.0,2.9,16.8,3.0,0.0,0.0
2018,7,21,5,15,84.0,15.5,3.0,17.25,21.5,13.23,0.0
2018,7,21,5,30,154.0,28.0,3.1,17.7,40.0,21.67,8.77
2018,7,21,5,45,238.0,41.5,3.2,18.15,75.0,31.86,21.27
2018,7,21,6,0,322.0,55.0,3.3,18.6,110.0,41.87,30.65
2018,7,21,6,15,387.0,65.0,3.3,19.2,153.0,49.07,37.26
2018,7,21,6,30,452.0,75.0,3.3,19.8,196.0,57.85,45.05
2018,7,21,6,45,500.0,82.5,3.25,20.45,242.5,62.24,48.8
2018,7,21,7,0,548.0,90.0,3.2,21.1,289.0,66.51,52.3
2018,7,21,7,15,583.0,96.5,3.25,21.8,336.5,69.74,54.79
2018,7,21,7,30,618.0,103.0,3.3,22.5,384.0,72.84,57.1
2018,7,21,7,45,645.0,108.0,3.35,23.2,431.5,74.64,58.27
2018,7,21,8,0,672.0,113.0,3.4,23.9,479.0,76.33,59.32
2018,7,21,8,15,693.0,117.5,3.45,24.6,524.5,77.48,59.92
2018,7,21,8,30,714.0,122.0,3.5,25.3,570.0,78.51,60.41
2018,7,21,8,45,730.5,125.0,3.55,26.0,612.0,86.56,66.74
2018,7,21,9,0,747.0,128.0,3.6,26.7,654.0,87.17,66.86
2018,7,21,9,15,695.0,159.0,3.7,27.3,670.0,137.87,81.32
2018,7,21,9,30,643.0,190.0,3.8,27.9,686.0,192.6,118.13
2018,7,21,9,45,596.5,223.5,3.9,28.5,699.5,245.4,159.6
2018,7,21,10,0,550.0,257.0,4.0,29.1,713.0,297.54,202.69
2018,7,21,10,15,521.5,279.5,4.1,29.5,724.0,339.79,238.16
2018,7,21,10,30,493.0,302.0,4.2,29.9,735.0,379.58,271.29
2018,7,21,10,45,576.0,268.0,4.3,30.35,785.5,420.65,303.25
2018,7,21,11,0,659.0,234.0,4.4,30.8,836.0,472.99,343.75
2018,7,21,11,15,728.5,198.5,4.5,31.1,874.0,524.11,383.65
2018,7,21,11,30,798.0,163.0,4.6,31.4,912.0,580.0,426.68
2018,7,21,11,45,791.0,168.0,4.7,31.7,915.5,623.17,459.57
2018,7,21,12,0,784.0,173.0,4.8,32.0,919.0,664.63,490.5
2018,7,21,12,15,801.0,162.5,4.9,32.1,924.5,708.52,523.31
2018,7,21,12,30,818.0,152.0,5.0,32.2,930.0,743.87,550.0
2018,7,21,12,45,827.0,145.0,5.1,32.3,926.0,781.94,577.17
2018,7,21,13,0,836.0,138.0,5.2,32.4,922.0,818.19,602.26
2018,7,21,13,15,833.0,137.0,5.25,32.35,907.5,847.32,622.62
2018,7,21,13,30,830.0,136.0,5.3,32.3,893.0,873.75,641.22
2018,7,21,13,45,826.0,134.0,5.4,32.2,872.0,895.51,657.18
2018,7,21,14,0,822.0,132.0,5.5,32.1,851.0,914.24,671.25
2018,7,21,14,15,816.0,129.0,5.5,31.85,823.5,926.98,681.28
2018,7,21,14,30,810.0,126.0,5.5,31.6,796.0,936.47,689.29
