Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,10,0,670.0,224.0,3.1,27.5,770.0,291.54,193.83
2018,7,31,10,15,684.5,225.0,3.2,28.15,800.0,339.48,232.96
2018,7,31,10,30,699.0,226.0,3.3,28.8,830.0,389.01,273.51
2018,7,31,10,45,712.5,224.5,3.4,29.4,853.5,437.83,313.17
2018,7,31,11,0,726.0,223.0,3.5,30.0,877.0,487.63,352.74
2018,7,31,11,15,735.0,221.5,3.55,30.45,893.0,535.94,390.45
2018,7,31,11,30,744.0,220.0,3.6,30.9,909.0,584.32,427.21
2018,7,31,11,45,751.5,217.5,3.7,31.35,918.0,630.87,461.9
2018,7,31,12,0,759.0,215.0,3.8,31.8,927.0,676.82,495.35
2018,7,31,12,15,769.0,209.0,3.9,32.0,930.5,717.22,525.0
2018,7,31,12,30,779.0,203.0,4.0,32.2,934.0,759.24,555.2
2018,7,31,12,45,789.5,194.5,4.1,32.35,930.0,798.22,583.09
2018,7,31,13,0,800.0,186.0,4.2,32.5,926.0,835.45,609.41
2018,7,31,13,15,796.5,184.0,4.3,32.4,910.5,864.56,629.68
2018,7,31,13,30,793.0,182.0,4.4,32.3,895.0,890.81,648.15
2018,7,31,13,45,788.5,179.0,4.5,32.15,873.0,912.24,663.66
2018,7,31,14,0,784.0,176.0,4.6,32.0,851.0,930.48,677.21
2018,7,31,14,15,777.5,172.5,4.65,31.7,823.0,943.1,687.39
2018,7,31,14,30,771.0,169.0,4.7,31.4,795.0,952.34,695.56
2018,7,31,14,45,762.0,164.5,4.75,31.05,760.5,954.72,699.65
2018,7,31,15,0,753.0,160.0,4.8,30.7,726.0,962.03,707.22
2018,7,31,15,15,738.5,156.0,4.8,30.7,686.0,952.95,702.59
2018,7,31,15,30,724.0,152.0,4.8,30.7,646.0,940.57,695.97
2018,7,31,15,45,710.5,145.0,4.9,29.6,603.0,922.53,689.44
2018,7,31,16,0,697.0,138.0,5.0,28.5,560.0,901.43,680.71
2018,7,31,16,15,680.5,130.0,5.0,27.6,513.5,873.25,665.67
2018,7,31,16,30,664.0,122.0,5.0,26.7,467.0,842.42,648.52
2018,7,31,16,45,639.0,114.0,5.0,25.75,418.5,800.92,623.41
2018,7,31,17,0,614.0,106.0,5.0,24.8,370.0,757.54,596.23
2018,7,31,17,15,579.0,98.0,5.0,23.8,321.0,703.29,560.07
2018,7,31,17,30,544.0,90.0,5.0,22.8,272.0,648.24,521.85
2018,7,31,17,45,496.5,80.0,4.95,21.8,224.5,579.49,471.0
2018,7,31,18,0,449.0,70.0,4.9,20.8,177.0,511.53,418.29
2018,7,31,18,15,379.5,58.0,4.85,20.0,133.5,421.32,344.74
2018,7,31,18,30,310.0,46.0,4.8,19.2,90.0,341.2,275.58
2018,7,31,18,45,211.5,32.0,4.75,18.45,56.5,242.22,178.6
2018,7,31,19,0,113.0,18.0,4.7,17.7,23.0,126.01,0.0
2018,7,31,19,15,56.5,9.0,4.6,17.4,11.5,44.48,0.0
2018,7,31,19,30,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,16.8,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.2,16.2,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.15,16.05,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.1,15.9,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.05,15.6,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.1,14.85,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.05,14.25,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.75,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.85,13.6,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.75,13.45,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.65,13.25,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,1,5,15,59.0,9.5,3.75,14.1,12.5,8.11,0.0
2018,8,1,5,30,118.0,19.0,3.8,14.6,25.0,14.79,0.0
2018,8,1,5,45,211.0,34.0,3.8,15.15,59.0,26.27,15.63
2018,8,1,6,0,304.0,49.0,3.8,15.7,93.0,37.56,26.9
2018,8,1,6,15,374.5,60.5,3.75,16.4,136.5,45.97,34.78
2018,8,1,6,30,445.0,72.0,3.7,17.1,180.0,56.37,44.15
2018,8,1,6,45,498.0,80.5,3.6,17.8,228.0,61.63,48.79
2018,8,1,7,0,551.0,89.0,3.5,18.5,276.0,66.75,53.11
2018,8,1,7,15,592.0,95.5,3.45,19.2,326.5,70.06,55.73
2018,8,1,7,30,633.0,102.0,3.4,19.9,377.0,73.26,58.17
2018,8,1,7,45,665.0,107.0,3.35,20.6,427.0,75.17,59.45
2018,8,1,8,0,697.0,112.0,3.3,21.3,477.0,77.0,60.63
2018,8,1,8,15,721.0,115.0,3.3,22.1,524.0,77.31,60.48
2018,8,1,8,30,745.0,118.0,3.3,22.9,571.0,85.37,66.88
2018,8,1,8,45,764.5,120.5,3.3,23.75,616.0,85.29,66.37
2018,8,1,9,0,784.0,123.0,3.3,24.6,661.0,85.17,65.86
2018,8,1,9,15,799.0,126.0,3.35,25.3,702.0,118.08,69.17
2018,8,1,9,30,814.0,129.0,3.4,26.0,743.0,169.86,96.0
2018,8,1,9,45,825.5,130.5,3.5,26.75,778.0,222.05,133.04
2018,8,1,10,0,837.0,132.0,3.6,27.5,813.0,275.61,175.96
2018,8,1,10,15,848.5,131.5,3.7,28.0,843.0,335.14,225.44
2018,8,1,10,30,860.0,131.0,3.8,28.5,873.0,388.3,270.43
2018,8,1,10,45,870.0,129.5,3.95,29.0,896.5,440.77,314.49
2018,8,1,11,0,880.0,128.0,4.1,29.5,920.0,493.42,357.72
2018,8,1,11,15,886.0,127.0,4.25,29.75,935.5,544.37,399.03
2018,8,1,11,30,892.0,126.0,4.4,30.0,951.0,594.7,438.84
2018,8,1,11,45,897.0,125.0,4.55,30.2,960.0,643.61,476.72
2018,8,1,12,0,902.0,124.0,4.7,30.4,969.0,691.39,513.16
2018,8,1,12,15,901.0,124.5,4.8,30.4,968.5,734.87,546.07
2018,8,1,12,30,900.0,125.0,4.9,30.4,968.0,776.35,577.05
2018,8,1,12,45,898.0,125.0,5.0,30.4,960.0,814.45,603.88
2018,8,1,13,0,896.0,125.0,5.1,30.4,952.0,850.07,628.85
2018,8,1,13,15,894.5,124.0,5.15,30.25,938.0,882.58,651.84
2018,8,1,13,30,893.0,123.0,5.2,30.1,924.0,912.26,672.97
2018,8,1,13,45,889.0,121.0,5.25,29.9,902.0,935.75,690.16
2018,8,1,14,0,885.0,119.0,5.3,29.7,880.0,955.98,705.32
2018,8,1,14,15,878.5,117.0,5.3,29.35,851.0,970.5,716.91
2018,8,1,14,30,872.0,115.0,5.3,29.0,822.0,981.56,726.37
2018,8,1,14,45,864.0,113.0,5.3,28.7,787.5,987.67,732.55
2018,8,1,15,0,856.0,111.0,5.3,28.4,753.0,990.32,736.6
2018,8,1,15,15,843.5,108.5,5.3,28.4,712.5,984.46,734.17
2018,8,1,15,30,831.0,106.0,5.3,28.4,672.0,987.5,737.99
2018,8,1,15,45,815.5,103.0,5.3,27.35,627.0,971.29,731.93
2018,8,1,16,0,800.0,100.0,5.3,26.3,582.0,951.85,723.73
2018,8,1,16,15,778.5,96.5,5.3,25.7,533.5,922.75,707.38
2018,8,1,16,30,757.0,93.0,5.3,25.1,485.0,890.92,688.9
2018,8,1,16,45,728.0,89.0,5.3,24.45,434.5,848.67,662.7
2018,8,1,17,0,699.0,85.0,5.3,23.8,384.0,810.86,639.09
2018,8,1,17,15,657.0,81.0,5.25,23.0,332.5,753.67,600.39
2018,8,1,17,30,615.0,77.0,5.2,22.2,281.0,695.92,559.86
2018,8,1,17,45,556.5,70.5,5.15,21.35,231.0,620.23,503.72
2018,8,1,18,0,498.0,64.0,5.1,20.5,181.0,545.78,445.85
2018,8,1,18,15,415.0,54.0,5.05,19.75,135.5,449.15,367.16
2018,8,1,18,30,332.0,44.0,5.0,19.0,90.0,356.93,288.15
2018,8,1,18,45,219.5,30.5,4.9,18.2,56.0,245.82,178.51
2018,8,1,19,0,107.0,17.0,4.8,17.4,22.0,119.09,0.0
2018,8,1,19,15,53.5,8.5,4.8,17.0,11.0,42.05,0.0
2018,8,1,19,30,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.75,16.2,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.7,15.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.55,15.35,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.35,14.9,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.05,13.85,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.0,13.45,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,3.95,13.3,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,8,2,5,15,42.0,9.0,3.75,13.3,11.0,7.68,0.0
2018,8,2,5,30,84.0,18.0,3.8,13.7,22.0,13.98,0.0
2018,8,2,5,45,161.5,35.0,3.9,14.15,54.0,26.9,15.99
2018,8,2,6,0,239.0,52.0,4.0,14.6,86.0,39.53,28.69
2018,8,2,6,15,307.0,67.0,3.95,15.2,129.0,50.34,38.76
2018,8,2,6,30,375.0,82.0,3.9,15.8,172.0,60.87,48.34
2018,8,2,6,45,430.5,93.0,3.9,16.35,220.0,68.23,54.89
2018,8,2,7,0,486.0,104.0,3.9,16.9,268.0,75.38,61.04
2018,8,2,7,15,530.0,112.5,3.95,17.65,318.5,80.53,65.24
2018,8,2,7,30,574.0,121.0,4.0,18.4,369.0,86.62,70.13
2018,8,2,7,45,610.5,126.5,4.0,19.1,419.5,88.3,71.15
2018,8,2,8,0,647.0,132.0,4.0,19.8,470.0,89.93,72.1
2018,8,2,8,15,674.0,137.0,4.1,20.65,518.5,90.99,72.51
2018,8,2,8,30,701.0,142.0,4.2,21.5,567.0,91.95,72.85
2018,8,2,8,45,724.5,144.0,4.25,22.35,612.5,90.9,71.5
2018,8,2,9,0,748.0,146.0,4.3,23.2,658.0,89.89,70.21
2018,8,2,9,15,768.5,147.0,4.4,23.85,700.0,128.47,79.24
2018,8,2,9,30,789.0,148.0,4.5,24.5,742.0,177.97,104.25
2018,8,2,9,45,806.5,147.5,4.55,25.15,779.0,228.62,139.98
2018,8,2,10,0,824.0,147.0,4.6,25.8,816.0,281.35,182.27
2018,8,2,10,15,834.5,147.0,4.65,26.25,845.5,334.28,227.21
2018,8,2,10,30,845.0,147.0,4.7,26.7,875.0,388.05,273.18
2018,8,2,10,45,855.0,146.5,4.75,27.2,899.0,441.91,318.61
2018,8,2,11,0,865.0,146.0,4.8,27.7,923.0,497.71,364.45
2018,8,2,11,15,871.0,145.5,4.85,27.95,939.0,548.65,406.03
2018,8,2,11,30,877.0,145.0,4.9,28.2,955.0,599.01,446.12
2018,8,2,11,45,881.5,144.0,4.9,28.45,963.5,647.37,483.59
2018,8,2,12,0,886.0,143.0,4.9,28.7,972.0,694.6,519.3
2018,8,2,12,15,892.0,139.5,5.0,28.8,974.0,739.63,553.45
2018,8,2,12,30,898.0,136.0,5.1,28.9,976.0,783.1,585.94
2018,8,2,12,45,904.0,131.5,5.2,28.95,971.0,823.92,615.05
2018,8,2,13,0,910.0,127.0,5.3,29.0,966.0,862.6,642.16
2018,8,2,13,15,909.0,125.0,5.35,28.85,951.0,895.21,665.36
2018,8,2,13,30,908.0,123.0,5.4,28.7,936.0,924.91,686.66
2018,8,2,13,45,907.0,120.0,5.5,28.55,915.0,950.61,705.65
2018,8,2,14,0,906.0,117.0,5.6,28.4,894.0,973.09,722.61
2018,8,2,14,15,902.5,113.5,5.65,28.05,865.5,989.35,735.82
2018,8,2,14,30,899.0,110.0,5.7,27.7,837.0,1002.08,746.86
2018,8,2,14,45,894.0,106.5,5.7,27.3,802.5,1009.79,754.52
2018,8,2,15,0,889.0,103.0,5.7,26.9,768.0,1013.9,759.95
2018,8,2,15,15,877.0,100.5,5.7,26.9,726.5,1008.57,757.89
2018,8,2,15,30,865.0,98.0,5.7,26.9,685.0,999.71,753.62
2018,8,2,15,45,853.0,94.5,5.7,25.6,640.5,986.28,750.28
2018,8,2,16,0,841.0,91.0,5.7,24.3,596.0,981.3,752.91
2018,8,2,16,15,824.0,87.5,5.65,23.65,548.0,956.28,739.15
2018,8,2,16,30,807.0,84.0,5.6,23.0,500.0,928.32,723.26
2018,8,2,16,45,779.5,80.5,5.6,22.35,448.0,887.46,698.03
2018,8,2,17,0,752.0,77.0,5.6,21.7,396.0,844.45,670.62
2018,8,2,17,15,710.0,73.5,5.5,20.95,343.0,786.1,630.6
2018,8,2,17,30,668.0,70.0,5.4,20.2,290.0,733.87,593.81
2018,8,2,17,45,608.0,64.5,5.35,19.45,238.5,656.95,536.34
2018,8,2,18,0,548.0,59.0,5.3,18.7,187.0,581.37,477.15
2018,8,2,18,15,459.0,51.0,5.15,18.05,140.0,480.94,394.61
2018,8,2,18,30,370.0,43.0,5.0,17.4,93.0,384.85,311.52
2018,8,2,18,45,244.5,30.0,4.85,16.8,57.5,263.86,188.75
2018,8,2,19,0,119.0,17.0,4.7,16.2,22.0,96.55,0.0
2018,8,2,19,15,59.5,8.5,4.6,15.9,11.0,7.26,0.0
2018,8,2,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.4,15.35,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.25,14.65,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.95,13.55,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,2.9,12.35,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,2.65,12.2,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,2.3,11.95,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,8,3,5,15,15.5,5.0,2.45,12.6,5.5,4.27,0.0
2018,8,3,5,30,31.0,10.0,2.6,13.1,11.0,8.16,0.0
2018,8,3,5,45,67.0,27.0,2.8,13.55,35.0,21.26,11.3
2018,8,3,6,0,103.0,44.0,3.0,14.0,59.0,33.97,23.91
2018,8,3,6,15,139.5,69.0,2.9,14.55,97.5,51.8,40.14
2018,8,3,6,30,176.0,94.0,2.8,15.1,136.0,68.99,55.63
2018,8,3,6,45,207.5,119.0,2.7,15.65,180.0,85.57,70.29
2018,8,3,7,0,239.0,144.0,2.6,16.2,224.0,101.55,84.12
2018,8,3,7,15,270.0,166.0,2.45,16.8,270.5,115.18,95.57
2018,8,3,7,30,301.0,188.0,2.3,17.4,317.0,128.31,106.33
2018,8,3,7,45,329.0,206.0,2.2,18.0,363.5,138.62,114.5
2018,8,3,8,0,357.0,224.0,2.1,18.6,410.0,148.49,122.16
2018,8,3,8,15,381.0,240.5,2.0,19.4,456.0,157.05,128.51
2018,8,3,8,30,405.0,257.0,1.9,20.2,502.0,165.19,134.43
2018,8,3,8,45,426.0,270.0,1.85,21.0,545.0,171.04,138.4
2018,8,3,9,0,447.0,283.0,1.8,21.8,588.0,165.52,133.04
2018,8,3,9,15,499.5,276.0,1.8,22.8,636.0,181.53,127.54
2018,8,3,9,30,552.0,269.0,1.8,23.8,684.0,217.99,144.34
2018,8,3,9,45,614.5,249.5,1.85,24.85,731.5,252.48,165.27
2018,8,3,10,0,677.0,230.0,1.9,25.9,779.0,293.93,195.39
2018,8,3,10,15,688.5,232.0,1.95,26.75,807.5,342.27,234.52
2018,8,3,10,30,700.0,234.0,2.0,27.6,836.0,391.91,274.72
2018,8,3,10,45,709.0,235.0,2.05,28.5,858.0,440.99,313.88
2018,8,3,11,0,718.0,236.0,2.1,29.4,880.0,490.67,352.45
2018,8,3,11,15,723.0,237.0,2.15,30.1,894.5,538.78,389.08
2018,8,3,11,30,728.0,238.0,2.2,30.8,909.0,586.68,424.45
2018,8,3,11,45,731.5,238.5,2.25,31.5,917.0,632.91,457.61
2018,8,3,12,0,735.0,239.0,2.3,32.2,925.0,678.35,489.29
2018,8,3,12,15,723.0,246.0,2.4,32.75,921.0,717.28,516.16
2018,8,3,12,30,711.0,253.0,2.5,33.3,917.0,753.89,540.89
2018,8,3,12,45,693.0,262.0,2.55,33.9,904.5,785.04,561.03
2018,8,3,13,0,675.0,271.0,2.6,34.5,892.0,813.12,578.78
2018,8,3,13,15,665.5,271.0,2.75,34.65,874.5,837.4,595.82
2018,8,3,13,30,656.0,271.0,2.9,34.8,857.0,858.7,610.85
2018,8,3,13,45,644.0,269.5,3.0,35.0,833.0,873.31,621.09
2018,8,3,14,0,632.0,268.0,3.1,35.2,809.0,884.61,629.24
2018,8,3,14,15,619.5,264.5,3.25,35.05,779.5,890.27,635.07
2018,8,3,14,30,607.0,261.0,3.4,34.9,750.0,892.56,638.82
2018,8,3,14,45,589.5,256.0,3.55,34.7,714.0,880.73,633.64
2018,8,3,15,0,572.0,251.0,3.7,34.5,678.0,870.31,629.33
2018,8,3,15,15,556.0,242.5,3.7,34.5,638.5,854.71,620.45
2018,8,3,15,30,540.0,234.0,3.7,34.5,599.0,836.34,609.77
2018,8,3,15,45,519.5,224.5,3.95,33.5,556.0,809.73,597.04
2018,8,3,16,0,499.0,215.0,4.2,32.5,513.0,780.77,582.31
2018,8,3,16,15,475.5,201.5,4.3,31.6,466.5,742.15,559.68
2018,8,3,16,30,452.0,188.0,4.4,30.7,420.0,701.68,535.18
2018,8,3,16,45,425.5,173.0,4.55,29.85,373.0,655.01,505.48
2018,8,3,17,0,399.0,158.0,4.7,29.0,326.0,607.24,474.24
2018,8,3,17,15,364.0,141.0,4.7,27.9,279.0,528.21,418.65
2018,8,3,17,30,329.0,124.0,4.7,26.8,232.0,470.4,376.75
2018,8,3,17,45,287.5,104.5,4.7,25.7,187.0,403.75,326.0
2018,8,3,18,0,246.0,85.0,4.7,24.6,142.0,338.17,273.95
2018,8,3,18,15,194.5,64.0,4.6,23.7,102.0,263.15,211.85
2018,8,3,18,30,143.0,43.0,4.5,22.8,62.0,189.41,148.82
2018,8,3,18,45,91.0,26.5,4.4,21.95,36.5,124.39,82.42
2018,8,3,19,0,39.0,10.0,4.3,21.1,11.0,35.37,0.0
2018,8,3,19,15,19.5,5.0,4.2,20.7,5.5,0.0,0.0
2018,8,3,19,30,0.0,0.0,4.1,20.3,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.05,19.85,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.0,19.4,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,3.9,19.15,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.7,18.65,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,18.4,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.55,18.25,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.5,18.1,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.15,17.55,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,3.0,17.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,17.2,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.55,16.85,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,1.95,15.85,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,1.45,14.95,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,1.4,14.9,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,1.35,14.85,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,1.25,14.85,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,1.2,14.9,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,1.2,15.3,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,1.2,15.45,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,8,4,5,15,11.0,3.5,1.45,16.0,4.0,2.99,0.0
2018,8,4,5,30,22.0,7.0,1.7,16.4,8.0,5.97,0.0
2018,8,4,5,45,49.5,20.5,1.9,16.8,26.5,16.39,7.08
2018,8,4,6,0,77.0,34.0,2.1,17.2,45.0,26.68,17.29
2018,8,4,6,15,106.0,57.5,2.25,17.5,79.0,45.16,33.85
2018,8,4,6,30,135.0,81.0,2.4,17.8,113.0,61.99,48.91
2018,8,4,6,45,162.0,107.5,2.55,18.1,155.0,80.17,64.91
2018,8,4,7,0,189.0,134.0,2.7,18.4,197.0,97.76,80.12
2018,8,4,7,15,213.5,158.5,2.7,19.0,241.0,113.68,93.49
2018,8,4,7,30,238.0,183.0,2.7,19.6,285.0,124.63,102.35
2018,8,4,7,45,260.5,204.5,2.75,20.15,329.0,136.84,112.14
2018,8,4,8,0,283.0,226.0,2.8,20.7,373.0,148.51,121.33
2018,8,4,8,15,301.5,246.5,2.85,21.6,416.5,159.04,129.27
2018,8,4,8,30,320.0,267.0,2.9,22.5,460.0,169.04,136.67
2018,8,4,8,45,336.5,284.5,2.95,23.35,501.0,176.93,142.27
2018,8,4,9,0,353.0,302.0,3.0,24.2,542.0,184.36,147.46
2018,8,4,9,15,446.0,281.5,3.1,25.55,603.5,180.8,127.49
2018,8,4,9,30,539.0,261.0,3.2,26.9,665.0,210.96,138.39
2018,8,4,9,45,656.5,214.5,3.3,28.25,729.5,235.83,149.5
2018,8,4,10,0,774.0,168.0,3.4,29.6,794.0,281.75,180.92
2018,8,4,10,15,785.0,169.5,3.5,30.5,824.0,333.32,223.11
2018,8,4,10,30,796.0,171.0,3.6,31.4,854.0,385.91,266.27
2018,8,4,10,45,806.0,171.5,3.7,32.35,878.0,438.22,308.57
2018,8,4,11,0,816.0,172.0,3.8,33.3,902.0,491.01,350.12
2018,8,4,11,15,825.0,171.0,3.95,33.6,919.5,542.47,390.63
2018,8,4,11,30,834.0,170.0,4.1,33.9,937.0,593.8,430.06
2018,8,4,11,45,842.0,168.0,4.25,34.25,947.5,643.42,467.26
2018,8,4,12,0,850.0,166.0,4.4,34.6,958.0,692.3,503.09
2018,8,4,12,15,855.5,163.0,4.55,34.55,960.0,737.62,536.64
2018,8,4,12,30,861.0,160.0,4.7,34.5,962.0,781.41,568.61
2018,8,4,12,45,880.0,147.5,4.85,34.45,961.0,817.24,595.06
2018,8,4,13,0,899.0,135.0,5.0,34.4,960.0,859.35,624.32
2018,8,4,13,15,850.5,157.5,5.15,34.3,928.0,884.07,642.08
2018,8,4,13,30,802.0,180.0,5.3,34.2,896.0,895.0,650.87
2018,8,4,13,45,772.0,190.0,5.45,34.05,865.0,905.72,659.85
2018,8,4,14,0,742.0,200.0,5.6,33.9,834.0,921.37,672.28
2018,8,4,14,15,778.5,175.0,5.7,33.6,820.0,944.8,690.2
2018,8,4,14,30,815.0,150.0,5.8,33.3,806.0,974.08,712.18
2018,8,4,14,45,822.5,140.5,5.85,33.0,777.5,987.7,723.56
2018,8,4,15,0,830.0,131.0,5.9,32.7,749.0,997.85,732.9
2018,8,4,15,15,818.5,127.5,5.9,32.7,708.5,992.16,730.59
2018,8,4,15,30,807.0,124.0,5.9,32.7,668.0,982.97,726.16
2018,8,4,15,45,781.0,124.0,5.95,31.75,621.0,959.74,715.44
2018,8,4,16,0,755.0,124.0,6.0,30.8,574.0,940.99,707.76
2018,8,4,16,15,711.0,125.5,5.9,30.1,520.5,896.55,680.47
2018,8,4,16,30,667.0,127.0,5.8,29.4,467.0,849.73,651.14
2018,8,4,16,45,619.0,124.0,5.75,28.7,413.5,791.68,613.33
2018,8,4,17,0,571.0,121.0,5.7,28.0,360.0,732.15,573.42
2018,8,4,17,15,520.5,113.0,5.55,27.0,308.5,657.57,521.29
2018,8,4,17,30,470.0,105.0,5.4,26.0,257.0,591.96,474.13
2018,8,4,17,45,405.0,92.5,5.2,25.0,207.0,508.8,411.2
2018,8,4,18,0,340.0,80.0,5.0,24.0,157.0,428.35,347.2
2018,8,4,18,15,274.5,63.0,4.9,23.1,115.0,344.49,277.92
2018,8,4,18,30,209.0,46.0,4.8,22.2,73.0,264.64,208.78
2018,8,4,18,45,135.0,29.5,4.65,21.25,44.0,180.38,117.32
2018,8,4,19,0,61.0,13.0,4.5,20.3,15.0,53.0,0.0
2018,8,4,19,15,30.5,6.5,4.5,19.8,7.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.5,19.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.5,18.8,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,18.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,17.7,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.4,17.4,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.4,17.1,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.35,16.9,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.25,16.15,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.2,15.85,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,4.1,15.55,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.95,15.3,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.6,14.05,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.45,13.8,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.4,13.7,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,2.95,13.3,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,5,5,15,14.0,4.5,3.1,13.65,5.0,3.84,0.0
2018,8,5,5,30,28.0,9.0,3.2,14.0,10.0,7.68,0.0
2018,8,5,5,45,65.0,26.5,3.3,14.35,34.0,20.85,10.38
2018,8,5,6,0,102.0,44.0,3.4,14.7,58.0,33.92,23.69
2018,8,5,6,15,143.5,68.5,3.35,15.25,97.0,51.43,39.63
2018,8,5,6,30,185.0,93.0,3.3,15.8,136.0,68.36,54.88
2018,8,5,6,45,223.5,116.5,3.2,16.4,181.5,84.1,68.79
2018,8,5,7,0,262.0,140.0,3.1,17.0,227.0,99.32,81.94
2018,8,5,7,15,297.0,160.5,3.05,17.6,274.5,112.22,92.77
2018,8,5,7,30,332.0,181.0,3.0,18.2,322.0,124.65,102.98
2018,8,5,7,45,363.5,196.5,2.95,18.8,369.0,133.72,110.12
2018,8,5,8,0,395.0,212.0,2.9,19.4,416.0,142.43,116.85
2018,8,5,8,15,418.5,226.5,2.9,20.15,461.5,150.08,122.54
2018,8,5,8,30,442.0,241.0,2.9,20.9,507.0,149.03,120.91
2018,8,5,8,45,462.0,253.5,2.9,21.65,550.0,153.25,123.7
2018,8,5,9,0,482.0,266.0,2.9,22.4,593.0,157.13,126.19
2018,8,5,9,15,526.5,263.0,2.95,23.2,640.0,173.66,121.87
2018,8,5,9,30,571.0,260.0,3.0,24.0,687.0,212.84,140.34
2018,8,5,9,45,621.5,246.5,3.05,24.85,731.5,249.72,163.54
2018,8,5,10,0,672.0,233.0,3.1,25.7,776.0,292.73,195.58
2018,8,5,10,15,678.0,239.0,3.15,26.35,803.5,342.03,236.07
2018,8,5,10,30,684.0,245.0,3.2,27.0,831.0,392.1,277.32
2018,8,5,10,45,685.5,251.0,3.3,27.7,851.0,441.05,317.26
2018,8,5,11,0,687.0,257.0,3.4,28.4,871.0,489.98,356.2
2018,8,5,11,15,687.0,261.0,3.45,28.9,883.5,536.59,392.62
2018,8,5,11,30,687.0,265.0,3.5,29.4,896.0,582.67,427.64
2018,8,5,11,45,684.5,269.0,3.55,29.95,902.0,626.56,460.05
2018,8,5,12,0,682.0,273.0,3.6,30.5,908.0,669.34,490.8
2018,8,5,12,15,711.5,255.0,3.6,30.95,917.0,715.47,523.73
2018,8,5,12,30,741.0,237.0,3.6,31.4,926.0,761.6,556.05
2018,8,5,12,45,742.5,230.5,3.6,31.9,916.0,795.55,579.06
2018,8,5,13,0,744.0,224.0,3.6,32.4,906.0,827.15,600.17
2018,8,5,13,15,767.0,208.5,3.65,32.55,901.0,865.99,627.33
2018,8,5,13,30,790.0,193.0,3.7,32.7,896.0,895.82,647.33
2018,8,5,13,45,787.0,189.5,3.7,32.85,875.0,918.37,662.11
2018,8,5,14,0,784.0,186.0,3.7,33.0,854.0,937.78,674.95
2018,8,5,14,15,774.0,183.5,3.8,32.9,824.0,956.77,688.91
2018,8,5,14,30,764.0,181.0,3.9,32.8,794.0,964.28,695.57
2018,8,5,14,45,751.0,178.5,4.0,32.65,758.5,965.38,698.42
2018,8,5,15,0,738.0,176.0,4.1,32.5,723.0,962.99,699.18
2018,8,5,15,15,722.0,171.5,4.1,32.5,682.0,951.98,693.46
2018,8,5,15,30,706.0,167.0,4.1,32.5,641.0,937.61,685.68
2018,8,5,15,45,685.0,161.5,4.25,31.85,595.5,913.89,674.27
2018,8,5,16,0,664.0,156.0,4.4,31.2,550.0,887.15,660.69
2018,8,5,16,15,634.5,150.5,4.45,30.6,501.0,849.16,638.54
2018,8,5,16,30,605.0,145.0,4.5,30.0,452.0,808.72,614.28
2018,8,5,16,45,568.0,137.0,4.55,29.35,401.0,748.16,575.2
2018,8,5,17,0,531.0,129.0,4.6,28.7,350.0,695.94,541.18
2018,8,5,17,15,481.0,119.5,4.6,27.7,299.0,629.26,495.7
2018,8,5,17,30,431.0,110.0,4.6,26.7,248.0,563.24,448.86
2018,8,5,17,45,368.5,95.5,4.55,25.7,198.5,480.9,386.56
2018,8,5,18,0,306.0,81.0,4.5,24.7,149.0,401.14,323.48
2018,8,5,18,15,237.0,62.0,4.5,23.7,106.5,312.91,251.13
2018,8,5,18,30,168.0,43.0,4.5,22.7,64.0,210.33,164.84
2018,8,5,18,45,101.0,26.0,4.45,21.75,37.0,130.14,79.36
2018,8,5,19,0,34.0,9.0,4.4,20.8,10.0,30.99,0.0
2018,8,5,19,15,17.0,4.5,4.4,20.25,5.0,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.4,19.7,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.35,19.15,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.3,18.6,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,4.25,18.3,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,4.15,17.65,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,4.1,17.3,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,4.05,17.05,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,4.0,16.8,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.95,16.55,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,2.65,14.1,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,2.1,13.75,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,1.7,13.6,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,1.55,13.6,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,8,6,5,15,9.5,3.0,1.65,13.85,3.5,2.56,0.0
2018,8,6,5,30,19.0,6.0,1.8,14.1,7.0,5.12,0.0
2018,8,6,5,45,45.0,19.5,2.0,14.35,24.5,15.6,6.11
2018,8,6,6,0,71.0,33.0,2.2,14.6,42.0,25.91,16.76
2018,8,6,6,15,100.0,55.0,2.2,14.9,74.5,43.33,32.57
2018,8,6,6,30,129.0,77.0,2.2,15.2,107.0,59.25,46.98
2018,8,6,6,45,157.0,102.5,2.15,15.55,148.0,76.92,62.7
2018,8,6,7,0,185.0,128.0,2.1,15.9,189.0,94.06,77.66
2018,8,6,7,15,210.0,154.0,2.1,16.45,234.5,110.95,92.03
2018,8,6,7,30,235.0,180.0,2.1,17.0,280.0,122.88,101.85
2018,8,6,7,45,258.0,203.5,2.05,17.55,325.5,136.29,112.74
2018,8,6,8,0,281.0,227.0,2.0,18.1,371.0,149.11,122.96
2018,8,6,8,15,300.5,247.5,2.0,19.0,415.5,159.66,130.96
2018,8,6,8,30,320.0,268.0,2.0,19.9,460.0,169.69,138.4
2018,8,6,8,45,337.0,285.5,2.0,20.75,501.5,177.61,144.05
2018,8,6,9,0,354.0,303.0,2.0,21.6,543.0,185.07,149.27
2018,8,6,9,15,368.0,318.5,2.05,22.75,581.0,206.24,150.79
2018,8,6,9,30,382.0,334.0,2.1,23.9,619.0,244.31,171.53
2018,8,6,9,45,393.0,346.0,2.1,25.05,651.5,282.08,196.82
2018,8,6,10,0,404.0,358.0,2.1,26.2,684.0,321.48,225.7
2018,8,6,10,15,413.0,367.0,2.15,27.15,710.5,360.11,255.26
2018,8,6,10,30,422.0,376.0,2.2,28.1,737.0,391.42,279.69
2018,8,6,10,45,428.0,383.5,2.3,29.1,757.5,431.14,310.0
2018,8,6,11,0,434.0,391.0,2.4,30.1,778.0,471.69,340.23
2018,8,6,11,15,440.0,395.0,2.5,30.9,793.0,510.59,368.89
2018,8,6,11,30,446.0,399.0,2.6,31.7,808.0,549.98,397.21
2018,8,6,11,45,449.0,401.0,2.7,32.5,815.5,586.46,422.88
2018,8,6,12,0,452.0,403.0,2.8,33.3,823.0,622.7,447.83
2018,8,6,12,15,519.0,362.5,2.9,34.0,844.5,669.69,480.88
2018,8,6,12,30,586.0,322.0,3.0,34.7,866.0,718.73,514.97
2018,8,6,12,45,672.5,268.0,3.15,35.35,887.0,772.85,552.86
2018,8,6,13,0,759.0,214.0,3.3,36.0,908.0,829.8,592.23
2018,8,6,13,15,753.0,213.0,3.4,36.15,892.0,857.87,611.36
2018,8,6,13,30,747.0,212.0,3.5,36.3,876.0,883.0,628.58
2018,8,6,13,45,737.5,211.0,3.6,36.45,852.5,901.9,641.37
2018,8,6,14,0,728.0,210.0,3.7,36.6,829.0,917.51,652.18
2018,8,6,14,15,717.0,207.5,3.8,36.45,799.5,926.85,659.91
2018,8,6,14,30,706.0,205.0,3.9,36.3,770.0,932.78,665.63
2018,8,6,14,45,691.0,202.0,4.0,36.1,734.5,930.86,666.58
2018,8,6,15,0,676.0,199.0,4.1,35.9,699.0,925.51,665.47
2018,8,6,15,15,660.0,193.0,4.1,35.9,658.5,912.66,658.53
2018,8,6,15,30,644.0,187.0,4.1,35.9,618.0,896.56,649.58
2018,8,6,15,45,617.5,182.5,4.2,35.15,572.5,868.37,635.08
2018,8,6,16,0,591.0,178.0,4.3,34.4,527.0,829.1,612.87
2018,8,6,16,15,550.5,173.0,4.3,33.6,476.5,782.38,584.83
2018,8,6,16,30,510.0,168.0,4.3,32.8,426.0,734.17,554.93
2018,8,6,16,45,464.5,159.5,4.25,32.05,375.0,675.85,516.41
2018,8,6,17,0,419.0,151.0,4.2,31.3,324.0,617.13,476.48
2018,8,6,17,15,368.0,136.5,4.2,30.1,273.5,546.06,427.04
2018,8,6,17,30,317.0,122.0,4.2,28.9,223.0,457.14,362.41
2018,8,6,17,45,258.0,101.5,4.2,27.65,174.0,374.21,299.27
2018,8,6,18,0,199.0,81.0,4.2,26.4,125.0,293.34,235.07
2018,8,6,18,15,151.0,58.0,4.2,25.4,86.5,219.05,173.96
2018,8,6,18,30,103.0,35.0,4.2,24.4,48.0,144.69,110.89
2018,8,6,18,45,61.5,20.0,4.25,23.35,27.0,86.9,47.38
2018,8,6,19,0,20.0,5.0,4.3,22.3,6.0,17.95,0.0
2018,8,6,19,15,10.0,2.5,4.3,21.75,3.0,0.0,0.0
2018,8,6,19,30,0.0,0.0,4.3,21.2,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,4.35,20.65,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,4.4,20.1,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,4.4,19.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,4.4,19.4,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,4.35,19.05,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,4.3,18.7,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,4.3,18.45,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,4.25,17.9,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,4.15,17.4,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,4.1,17.2,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,4.05,16.95,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.65,15.7,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.55,15.25,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.45,14.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.25,14.2,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,2.95,13.85,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,2.85,13.75,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,2.85,13.7,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,7,5,15,12.5,3.5,2.95,14.0,4.0,0.0,0.0
2018,8,7,5,30,25.0,7.0,3.0,14.3,8.0,5.97,0.0
2018,8,7,5,45,60.5,21.5,3.05,14.55,28.5,17.12,6.9
2018,8,7,6,0,96.0,36.0,3.1,14.8,49.0,28.17,18.63
2018,8,7,6,15,134.0,59.5,3.05,15.25,85.5,45.23,34.15
2018,8,7,6,30,172.0,83.0,3.0,15.7,122.0,61.7,49.02
2018,8,7,6,45,207.0,106.5,2.95,16.1,165.5,77.6,63.16
2018,8,7,7,0,242.0,130.0,2.9,16.5,209.0,92.96,76.55
2018,8,7,7,15,273.0,152.0,2.9,17.25,255.5,106.85,88.26
2018,8,7,7,30,304.0,174.0,2.9,18.0,302.0,120.22,99.27
2018,8,7,7,45,332.0,193.0,2.85,18.75,349.0,131.32,108.12
2018,8,7,8,0,360.0,212.0,2.8,19.5,396.0,141.96,116.44
2018,8,7,8,15,384.0,227.5,2.8,20.3,441.5,150.16,122.55
2018,8,7,8,30,408.0,243.0,2.8,21.1,487.0,157.96,128.27
2018,8,7,8,45,429.5,256.5,2.85,21.9,530.5,154.7,124.79
2018,8,7,9,0,451.0,270.0,2.9,22.7,574.0,159.12,127.71
2018,8,7,9,15,461.5,283.5,2.95,23.4,611.0,179.95,128.9
2018,8,7,9,30,472.0,297.0,3.0,24.1,648.0,221.58,151.14
2018,8,7,9,45,477.0,309.5,3.05,24.8,679.0,263.56,180.18
2018,8,7,10,0,482.0,322.0,3.1,25.5,710.0,306.66,213.22
2018,8,7,10,15,492.0,329.5,3.25,26.05,737.5,349.1,247.08
2018,8,7,10,30,502.0,337.0,3.4,26.6,765.0,392.9,282.29
2018,8,7,10,45,509.0,342.5,3.5,27.15,786.0,435.49,316.34
2018,8,7,11,0,516.0,348.0,3.6,27.7,807.0,478.82,350.33
2018,8,7,11,15,522.5,350.5,3.75,27.95,822.0,520.44,382.95
2018,8,7,11,30,529.0,353.0,3.9,28.2,837.0,562.36,415.15
2018,8,7,11,45,534.5,353.0,4.05,28.45,845.5,601.97,445.14
2018,8,7,12,0,540.0,353.0,4.2,28.7,854.0,641.28,474.41
2018,8,7,12,15,556.5,343.5,4.3,28.75,859.5,680.15,503.42
2018,8,7,12,30,573.0,334.0,4.4,28.8,865.0,718.69,531.9
2018,8,7,12,45,592.0,319.5,4.5,28.85,864.0,754.23,558.17
2018,8,7,13,0,611.0,305.0,4.6,28.9,863.0,788.05,583.18
2018,8,7,13,15,611.0,299.0,4.65,28.8,849.0,813.74,602.27
2018,8,7,13,30,611.0,293.0,4.7,28.7,835.0,836.94,619.64
2018,8,7,13,45,600.0,290.0,4.75,28.6,810.5,850.2,630.02
2018,8,7,14,0,589.0,287.0,4.8,28.5,786.0,858.14,636.91
2018,8,7,14,15,596.0,274.5,4.8,28.2,764.5,872.41,648.91
2018,8,7,14,30,603.0,262.0,4.8,27.9,743.0,884.0,659.14
2018,8,7,14,45,597.5,252.0,4.85,27.6,710.5,883.18,661.1
2018,8,7,15,0,592.0,242.0,4.9,27.3,678.0,879.37,661.17
2018,8,7,15,15,575.5,233.5,4.9,27.3,638.0,863.28,651.53
2018,8,7,15,30,559.0,225.0,4.9,27.3,598.0,844.35,639.99
2018,8,7,15,45,546.5,212.5,4.85,26.3,556.0,822.26,628.69
2018,8,7,16,0,534.0,200.0,4.8,25.3,514.0,797.59,615.42
2018,8,7,16,15,518.0,186.0,4.75,24.7,469.0,765.29,595.48
2018,8,7,16,30,502.0,172.0,4.7,24.1,424.0,730.84,573.68
2018,8,7,16,45,475.0,158.0,4.65,23.45,376.0,683.88,542.08
2018,8,7,17,0,448.0,144.0,4.6,22.8,328.0,635.71,508.78
2018,8,7,17,15,413.5,129.5,4.55,21.95,281.0,579.16,468.26
2018,8,7,17,30,379.0,115.0,4.5,21.1,234.0,522.57,426.19
2018,8,7,17,45,333.5,98.0,4.4,20.25,189.0,453.55,372.25
2018,8,7,18,0,288.0,81.0,4.3,19.4,144.0,386.03,317.23
2018,8,7,18,15,227.5,61.5,4.2,18.8,103.0,304.93,248.5
2018,8,7,18,30,167.0,42.0,4.1,18.2,62.0,227.1,179.22
2018,8,7,18,45,103.0,25.5,4.0,17.6,36.0,130.06,68.52
2018,8,7,19,0,39.0,9.0,3.9,17.0,10.0,34.32,0.0
2018,8,7,19,15,19.5,4.5,3.85,16.75,5.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.65,15.4,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.6,15.05,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.35,13.65,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,2.75,12.65,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.45,12.55,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,8,8,5,15,29.5,6.0,2.55,13.4,7.0,0.0,0.0
2018,8,8,5,30,59.0,12.0,2.7,13.9,14.0,10.24,0.0
2018,8,8,5,45,133.5,29.0,2.85,14.45,43.5,22.37,10.23
2018,8,8,6,0,208.0,46.0,3.0,15.0,73.0,35.08,24.47
2018,8,8,6,15,278.5,62.5,2.9,15.65,115.5,47.08,35.68
2018,8,8,6,30,349.0,79.0,2.8,16.3,158.0,58.77,46.31
2018,8,8,6,45,407.5,91.5,2.65,17.0,206.5,67.24,53.84
2018,8,8,7,0,466.0,104.0,2.5,17.7,255.0,75.46,60.92
2018,8,8,7,15,512.5,113.5,2.45,18.55,306.0,81.31,65.69
2018,8,8,7,30,559.0,123.0,2.4,19.4,357.0,86.96,70.16
2018,8,8,7,45,596.0,129.0,2.35,20.25,407.5,90.72,72.91
2018,8,8,8,0,633.0,135.0,2.3,21.1,458.0,92.61,74.01
2018,8,8,8,15,661.0,140.0,2.25,22.0,506.5,93.58,74.31
2018,8,8,8,30,689.0,145.0,2.2,22.9,555.0,94.48,74.54
2018,8,8,8,45,712.0,148.5,2.15,23.8,601.0,94.26,73.86
2018,8,8,9,0,735.0,152.0,2.1,24.7,647.0,94.01,73.17
2018,8,8,9,15,720.0,171.0,2.1,25.45,680.5,123.01,79.28
2018,8,8,9,30,705.0,190.0,2.1,26.2,714.0,178.69,108.23
2018,8,8,9,45,675.5,216.5,2.15,26.95,737.5,235.93,149.2
2018,8,8,10,0,646.0,243.0,2.2,27.7,761.0,290.64,192.63
2018,8,8,10,15,661.0,244.5,2.25,28.4,791.0,338.19,230.66
2018,8,8,10,30,676.0,246.0,2.3,29.1,821.0,387.5,270.38
2018,8,8,10,45,689.5,245.5,2.35,29.8,845.0,436.39,309.41
2018,8,8,11,0,703.0,245.0,2.4,30.5,869.0,486.38,348.38
2018,8,8,11,15,713.0,243.5,2.5,31.05,885.5,534.81,385.64
2018,8,8,11,30,723.0,242.0,2.6,31.6,902.0,583.46,422.08
2018,8,8,11,45,733.0,239.0,2.7,32.15,912.5,630.97,456.81
2018,8,8,12,0,743.0,236.0,2.8,32.7,923.0,678.12,490.45
2018,8,8,12,15,738.0,238.5,2.9,33.0,921.0,718.79,519.32
2018,8,8,12,30,733.0,241.0,3.0,33.3,919.0,757.49,546.33
2018,8,8,12,45,723.5,245.0,3.15,33.6,909.0,791.83,570.16
2018,8,8,13,0,714.0,249.0,3.3,33.9,899.0,823.52,591.93
2018,8,8,13,15,713.5,244.0,3.4,33.95,884.5,851.95,612.0
2018,8,8,13,30,713.0,239.0,3.5,34.0,870.0,877.65,630.21
2018,8,8,13,45,710.5,233.5,3.6,34.1,848.5,898.23,644.9
2018,8,8,14,0,708.0,228.0,3.7,34.2,827.0,915.72,657.62
2018,8,8,14,15,702.0,222.0,3.8,34.05,798.5,926.23,666.25
2018,8,8,14,30,696.0,216.0,3.9,33.9,770.0,933.4,672.84
2018,8,8,14,45,688.0,209.0,3.95,33.75,736.0,934.26,675.2
2018,8,8,15,0,680.0,202.0,4.0,33.6,702.0,931.72,675.54
2018,8,8,15,15,663.5,196.0,4.0,33.6,661.0,918.41,668.25
2018,8,8,15,30,647.0,190.0,4.0,33.6,620.0,901.8,658.93
2018,8,8,15,45,631.5,181.0,4.2,32.7,576.5,879.89,649.46
2018,8,8,16,0,616.0,172.0,4.4,31.8,533.0,854.99,637.73
2018,8,8,16,15,595.5,162.5,4.45,30.95,486.5,821.79,619.26
2018,8,8,16,30,575.0,153.0,4.5,30.1,440.0,778.84,593.53
2018,8,8,16,45,545.0,142.0,4.55,29.25,390.5,731.22,563.74
2018,8,8,17,0,515.0,131.0,4.6,28.4,341.0,682.37,532.28
2018,8,8,17,15,474.0,118.5,4.5,27.25,291.0,620.62,490.02
2018,8,8,17,30,433.0,106.0,4.4,26.1,241.0,559.03,446.22
2018,8,8,17,45,380.5,91.0,4.35,24.95,193.5,484.77,390.36
2018,8,8,18,0,328.0,76.0,4.3,23.8,146.0,412.44,333.12
2018,8,8,18,15,260.0,58.5,4.2,22.8,104.5,326.62,262.06
2018,8,8,18,30,192.0,41.0,4.1,21.8,63.0,245.05,190.21
2018,8,8,18,45,118.0,25.0,4.0,20.85,36.5,153.96,70.2
2018,8,8,19,0,44.0,9.0,3.9,19.9,10.0,37.67,0.0
2018,8,8,19,15,22.0,4.5,3.85,19.4,5.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.8,18.9,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.75,18.4,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.7,17.6,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,3.6,15.25,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,3.6,14.95,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,3.45,14.25,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,8,9,5,15,24.0,5.0,2.4,13.1,5.5,0.0,0.0
2018,8,9,5,30,48.0,10.0,2.6,13.6,11.0,8.54,0.0
2018,8,9,5,45,119.0,26.5,2.8,14.05,39.0,20.44,8.31
2018,8,9,6,0,190.0,43.0,3.0,14.5,67.0,32.79,22.5
2018,8,9,6,15,253.5,61.5,2.9,15.2,109.0,46.25,34.98
2018,8,9,6,30,317.0,80.0,2.8,15.9,151.0,59.32,46.85
2018,8,9,6,45,369.0,95.5,2.7,16.6,198.5,69.78,56.16
2018,8,9,7,0,421.0,111.0,2.6,17.3,246.0,79.89,64.89
2018,8,9,7,15,463.0,123.0,2.5,18.3,296.0,87.19,70.87
2018,8,9,7,30,505.0,135.0,2.4,19.3,346.0,94.21,76.44
2018,8,9,7,45,539.5,144.0,2.35,20.3,395.5,98.92,79.91
2018,8,9,8,0,574.0,153.0,2.3,21.3,445.0,103.43,83.14
2018,8,9,8,15,601.0,161.0,2.25,22.3,493.5,107.32,85.79
2018,8,9,8,30,628.0,169.0,2.2,23.3,542.0,109.6,87.06
2018,8,9,8,45,651.0,174.5,2.15,24.25,587.0,109.96,86.75
2018,8,9,9,0,674.0,180.0,2.1,25.2,632.0,110.23,86.4
2018,8,9,9,15,684.0,188.0,2.05,26.2,671.0,130.57,86.23
2018,8,9,9,30,694.0,196.0,2.0,27.2,710.0,180.13,109.51
2018,8,9,9,45,698.0,204.5,1.9,28.25,742.5,230.74,143.45
2018,8,9,10,0,702.0,213.0,1.8,29.3,775.0,282.19,182.64
2018,8,9,10,15,714.5,215.0,1.85,30.2,804.5,332.37,222.58
2018,8,9,10,30,727.0,217.0,1.9,31.1,834.0,383.91,263.8
2018,8,9,10,45,737.5,217.0,1.9,32.0,857.0,434.45,303.64
2018,8,9,11,0,748.0,217.0,1.9,32.9,880.0,485.66,342.86
2018,8,9,11,15,756.5,217.0,1.95,33.75,897.0,536.32,380.71
2018,8,9,11,30,765.0,217.0,2.0,34.6,914.0,586.99,417.35
2018,8,9,11,45,772.0,215.0,2.05,35.5,923.0,635.01,450.96
2018,8,9,12,0,779.0,213.0,2.1,36.4,932.0,682.3,483.06
2018,8,9,12,15,770.5,218.0,2.25,36.75,929.0,723.76,511.96
2018,8,9,12,30,762.0,223.0,2.4,37.1,926.0,762.98,538.83
2018,8,9,12,45,749.5,228.5,2.55,37.45,915.0,797.13,561.92
2018,8,9,13,0,737.0,234.0,2.7,37.8,904.0,828.42,582.85
2018,8,9,13,15,735.0,230.5,2.9,37.8,889.0,857.36,603.54
2018,8,9,13,30,733.0,227.0,3.1,37.8,874.0,883.51,622.38
2018,8,9,13,45,730.5,222.5,3.25,37.8,853.0,905.33,638.15
2018,8,9,14,0,728.0,218.0,3.4,37.8,832.0,924.06,651.59
2018,8,9,14,15,721.5,213.0,3.55,37.55,803.5,935.32,661.1
2018,8,9,14,30,715.0,208.0,3.7,37.3,775.0,943.22,668.66
2018,8,9,14,45,705.0,202.0,3.8,37.05,740.0,943.27,671.08
2018,8,9,15,0,695.0,196.0,3.9,36.8,705.0,939.88,671.47
2018,8,9,15,15,678.5,190.5,3.9,36.8,664.0,927.14,664.71
2018,8,9,15,30,662.0,185.0,3.9,36.8,623.0,911.08,655.92
2018,8,9,15,45,643.5,177.0,4.0,35.9,578.0,887.17,644.95
2018,8,9,16,0,625.0,169.0,4.1,35.0,533.0,860.26,631.81
2018,8,9,16,15,602.0,160.0,4.1,34.2,485.5,825.02,612.05
2018,8,9,16,30,579.0,151.0,4.1,33.4,438.0,779.86,585.05
2018,8,9,16,45,547.0,140.5,4.1,32.65,388.0,730.85,554.53
2018,8,9,17,0,515.0,130.0,4.1,31.9,338.0,680.71,522.28
2018,8,9,17,15,473.5,117.5,3.95,30.75,288.0,618.52,480.42
2018,8,9,17,30,432.0,105.0,3.8,29.6,238.0,556.53,437.0
2018,8,9,17,45,379.0,89.5,3.65,28.4,190.5,481.23,381.23
2018,8,9,18,0,326.0,74.0,3.5,27.2,143.0,407.85,324.07
2018,8,9,18,15,257.5,57.0,3.5,26.25,102.0,322.49,254.48
2018,8,9,18,30,189.0,40.0,3.5,25.3,61.0,241.6,183.67
2018,8,9,18,45,115.5,24.0,3.5,24.3,35.0,148.89,53.36
2018,8,9,19,0,42.0,8.0,3.5,23.3,9.0,35.39,0.0
2018,8,9,19,15,21.0,4.0,3.55,22.7,4.5,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.6,22.1,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.7,21.55,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.8,20.55,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.8,20.1,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.85,19.7,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.9,19.3,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.9,18.7,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,3.9,18.4,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,3.9,18.1,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,3.85,17.85,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,3.75,16.8,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,3.65,16.4,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,3.6,16.05,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,3.55,15.7,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,3.35,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,3.3,14.55,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,3.25,14.3,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,3.15,14.1,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,10,5,15,44.0,6.0,3.25,14.45,7.5,0.0,0.0
2018,8,10,5,30,88.0,12.0,3.3,14.9,15.0,10.24,0.0
2018,8,10,5,45,199.0,26.5,3.4,15.35,47.0,20.63,7.67
2018,8,10,6,0,310.0,41.0,3.5,15.8,79.0,33.68,23.05
2018,8,10,6,15,387.0,52.5,3.4,16.6,123.0,42.29,31.3
2018,8,10,6,30,464.0,64.0,3.3,17.4,167.0,50.67,38.97
2018,8,10,6,45,517.0,73.5,3.25,18.25,216.0,56.98,44.59
2018,8,10,7,0,570.0,83.0,3.2,19.1,265.0,63.1,49.82
2018,8,10,7,15,607.5,91.0,3.15,20.2,315.5,67.68,53.5
2018,8,10,7,30,645.0,99.0,3.1,21.3,366.0,72.07,56.89
2018,8,10,7,45,671.0,105.5,3.05,22.4,415.5,75.05,58.98
2018,8,10,8,0,697.0,112.0,3.0,23.5,465.0,77.85,60.88
2018,8,10,8,15,718.0,117.5,3.0,24.45,512.5,79.74,62.02
2018,8,10,8,30,739.0,123.0,3.0,25.4,560.0,81.48,63.02
2018,8,10,8,45,754.0,128.5,2.95,26.3,604.5,82.95,63.81
2018,8,10,9,0,769.0,134.0,2.9,27.2,649.0,93.07,71.72
