Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,9,15,775.5,140.5,2.95,28.1,687.0,113.44,71.63
2018,8,10,9,30,782.0,147.0,3.0,29.0,725.0,165.89,95.08
2018,8,10,9,45,784.5,155.0,3.05,29.9,758.0,219.82,131.24
2018,8,10,10,0,787.0,163.0,3.1,30.8,791.0,274.24,173.3
2018,8,10,10,15,795.0,165.0,3.2,31.45,819.0,326.38,215.91
2018,8,10,10,30,803.0,167.0,3.3,32.1,847.0,379.21,259.49
2018,8,10,10,45,809.5,167.5,3.4,32.8,868.5,430.87,301.7
2018,8,10,11,0,816.0,168.0,3.5,33.5,890.0,482.6,342.96
2018,8,10,11,15,820.0,169.5,3.6,33.95,905.0,533.71,382.98
2018,8,10,11,30,824.0,171.0,3.7,34.4,920.0,584.25,421.47
2018,8,10,11,45,827.0,170.5,3.8,34.85,927.5,631.87,456.92
2018,8,10,12,0,830.0,170.0,3.9,35.3,935.0,678.35,490.65
2018,8,10,12,15,828.5,171.0,4.0,35.5,934.0,721.59,521.87
2018,8,10,12,30,827.0,172.0,4.1,35.7,933.0,762.89,551.18
2018,8,10,12,45,823.0,172.0,4.15,35.9,923.5,799.27,576.53
2018,8,10,13,0,819.0,172.0,4.2,36.1,914.0,833.07,599.46
2018,8,10,13,15,816.0,170.0,4.35,36.1,898.5,863.15,620.09
2018,8,10,13,30,813.0,168.0,4.5,36.1,883.0,890.31,638.87
2018,8,10,13,45,808.5,165.0,4.6,36.1,860.5,912.12,654.04
2018,8,10,14,0,804.0,162.0,4.7,36.1,838.0,930.67,667.23
2018,8,10,14,15,797.5,158.0,4.8,35.85,809.0,943.0,677.21
2018,8,10,14,30,791.0,154.0,4.9,35.6,780.0,951.86,685.41
2018,8,10,14,45,782.0,150.0,4.95,35.35,745.0,954.8,689.57
2018,8,10,15,0,773.0,146.0,5.0,35.1,710.0,954.23,691.62
2018,8,10,15,15,758.0,142.0,5.0,35.1,669.0,951.69,691.47
2018,8,10,15,30,743.0,138.0,5.0,35.1,628.0,938.66,684.53
2018,8,10,15,45,726.5,133.0,5.05,34.25,584.0,919.71,676.52
2018,8,10,16,0,710.0,128.0,5.1,33.4,540.0,897.71,666.39
2018,8,10,16,15,689.0,121.0,5.1,32.6,492.0,865.94,648.96
2018,8,10,16,30,668.0,114.0,5.1,31.8,444.0,831.61,629.42
2018,8,10,16,45,639.0,107.0,5.05,31.0,394.5,787.29,602.06
2018,8,10,17,0,610.0,100.0,5.0,30.2,345.0,741.23,572.68
2018,8,10,17,15,567.5,92.0,4.95,29.15,294.5,680.11,531.72
2018,8,10,17,30,525.0,84.0,4.9,28.1,244.0,618.57,488.68
2018,8,10,17,45,466.5,73.5,4.85,27.0,196.0,540.35,430.77
2018,8,10,18,0,408.0,63.0,4.8,25.9,148.0,459.63,367.93
2018,8,10,18,15,325.5,51.0,4.75,25.0,106.5,367.31,292.4
2018,8,10,18,30,243.0,39.0,4.7,24.1,65.0,281.52,214.79
2018,8,10,18,45,145.0,23.5,4.7,23.2,37.0,167.87,41.29
2018,8,10,19,0,47.0,8.0,4.7,22.3,9.0,38.72,0.0
2018,8,10,19,15,23.5,4.0,4.7,21.85,4.5,0.0,0.0
2018,8,10,19,30,0.0,0.0,4.7,21.4,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,4.7,20.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,4.7,20.25,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,4.7,19.7,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,4.7,19.4,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,4.65,19.2,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,4.55,18.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,4.5,18.6,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,4.45,18.45,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,4.4,18.3,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,4.35,18.15,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,4.2,17.85,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,4.1,17.7,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,4.05,17.55,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,4.0,17.25,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,3.9,16.65,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,4.0,15.8,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,4.0,15.75,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,4.05,15.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,8,11,5,15,31.0,5.5,4.3,16.0,6.5,0.0,0.0
2018,8,11,5,30,62.0,11.0,4.4,16.4,13.0,9.39,0.0
2018,8,11,5,45,155.0,27.0,4.45,16.85,43.0,20.93,6.94
2018,8,11,6,0,248.0,43.0,4.5,17.3,73.0,33.04,22.25
2018,8,11,6,15,324.5,57.0,4.5,18.05,116.0,43.36,31.98
2018,8,11,6,30,401.0,71.0,4.5,18.8,159.0,53.47,41.15
2018,8,11,6,45,456.5,82.0,4.45,19.6,207.0,61.07,47.89
2018,8,11,7,0,512.0,93.0,4.4,20.4,255.0,70.63,56.1
2018,8,11,7,15,553.0,101.5,4.4,21.4,305.0,75.27,59.79
2018,8,11,7,30,594.0,110.0,4.4,22.4,355.0,79.72,63.2
2018,8,11,7,45,624.5,117.0,4.45,23.45,404.5,82.74,65.3
2018,8,11,8,0,655.0,124.0,4.5,24.5,454.0,85.6,67.2
2018,8,11,8,15,678.5,130.0,4.5,25.25,502.0,87.5,68.36
2018,8,11,8,30,702.0,136.0,4.5,26.0,550.0,89.26,69.39
2018,8,11,8,45,719.0,141.5,4.5,26.75,594.0,90.43,69.93
2018,8,11,9,0,736.0,147.0,4.5,27.5,638.0,91.46,70.36
2018,8,11,9,15,748.5,152.0,4.55,28.15,678.0,108.85,69.26
2018,8,11,9,30,761.0,157.0,4.6,28.8,718.0,160.29,92.03
2018,8,11,9,45,769.0,162.5,4.6,29.45,752.5,221.21,133.57
2018,8,11,10,0,777.0,168.0,4.6,30.1,787.0,274.34,174.77
2018,8,11,10,15,784.0,171.5,4.7,30.5,815.5,326.78,218.16
2018,8,11,10,30,791.0,175.0,4.8,30.9,844.0,379.82,262.64
2018,8,11,10,45,774.0,190.0,4.85,31.3,858.5,432.22,306.55
2018,8,11,11,0,757.0,205.0,4.9,31.7,873.0,479.43,345.53
2018,8,11,11,15,737.5,218.0,5.0,31.85,877.5,526.19,383.4
2018,8,11,11,30,718.0,231.0,5.1,32.0,882.0,570.57,418.43
2018,8,11,11,45,685.5,248.0,5.2,32.15,873.5,607.86,447.37
2018,8,11,12,0,653.0,265.0,5.3,32.3,865.0,641.48,472.87
2018,8,11,12,15,725.5,227.0,5.4,32.25,893.5,699.16,516.56
2018,8,11,12,30,798.0,189.0,5.5,32.2,922.0,755.39,559.01
2018,8,11,12,45,807.5,182.0,5.6,32.15,918.0,795.4,588.78
2018,8,11,13,0,817.0,175.0,5.7,32.1,914.0,833.54,616.84
2018,8,11,13,15,811.0,174.0,5.75,31.9,897.0,862.03,637.33
2018,8,11,13,30,805.0,173.0,5.8,31.7,880.0,887.45,655.85
2018,8,11,13,45,796.5,172.5,5.85,31.5,856.5,907.93,671.14
2018,8,11,14,0,788.0,172.0,5.9,31.3,833.0,925.06,684.31
2018,8,11,14,15,778.0,170.0,5.9,31.0,803.0,935.91,693.39
2018,8,11,14,30,768.0,168.0,5.9,30.7,773.0,943.24,700.27
2018,8,11,14,45,754.0,165.0,5.9,30.35,736.5,950.54,707.48
2018,8,11,15,0,740.0,162.0,5.9,30.0,700.0,946.44,707.05
2018,8,11,15,15,724.0,158.0,5.9,30.0,659.5,935.8,701.32
2018,8,11,15,30,708.0,154.0,5.9,30.0,619.0,921.83,693.43
2018,8,11,15,45,687.5,149.0,5.75,29.15,574.0,899.05,681.07
2018,8,11,16,0,667.0,144.0,5.6,28.3,529.0,873.28,666.59
2018,8,11,16,15,642.0,137.5,5.55,27.6,481.0,838.56,645.7
2018,8,11,16,30,617.0,131.0,5.5,26.9,433.0,801.4,622.72
2018,8,11,16,45,584.5,122.5,5.4,26.2,383.5,752.58,590.47
2018,8,11,17,0,552.0,114.0,5.3,25.5,334.0,702.15,556.22
2018,8,11,17,15,509.0,104.5,5.25,24.65,285.0,633.09,507.2
2018,8,11,17,30,466.0,95.0,5.2,23.8,236.0,572.71,463.0
2018,8,11,17,45,408.0,82.5,5.1,22.95,188.5,496.09,403.8
2018,8,11,18,0,350.0,70.0,5.0,22.1,141.0,421.9,343.66
2018,8,11,18,15,266.5,55.0,4.95,21.4,100.0,326.95,263.39
2018,8,11,18,30,183.0,40.0,4.9,20.7,59.0,238.43,182.13
2018,8,11,18,45,105.5,23.5,4.8,20.0,33.0,138.12,11.15
2018,8,11,19,0,28.0,7.0,4.7,19.3,7.0,24.93,0.0
2018,8,11,19,15,14.0,3.5,4.65,18.95,3.5,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.6,18.6,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.55,18.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.5,17.9,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.45,17.7,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.3,17.35,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.2,17.2,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,4.15,17.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,4.0,16.7,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.95,16.25,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.85,15.55,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,8,12,5,15,20.0,4.5,2.85,15.0,5.0,0.0,0.0
2018,8,12,5,30,40.0,9.0,2.9,15.4,10.0,7.68,0.0
2018,8,12,5,45,110.5,26.0,2.95,15.75,37.0,20.38,5.67
2018,8,12,6,0,181.0,43.0,3.0,16.1,64.0,32.82,22.12
2018,8,12,6,15,247.0,60.0,2.9,16.8,104.5,45.21,33.74
2018,8,12,6,30,313.0,77.0,2.8,17.5,145.0,57.26,44.68
2018,8,12,6,45,365.0,92.0,2.75,18.2,191.5,67.43,53.72
2018,8,12,7,0,417.0,107.0,2.7,18.9,238.0,77.27,62.21
2018,8,12,7,15,459.5,118.0,2.6,19.75,286.5,83.98,67.72
2018,8,12,7,30,502.0,129.0,2.5,20.6,335.0,90.44,72.86
2018,8,12,7,45,536.0,138.0,2.45,21.4,384.0,95.26,76.49
2018,8,12,8,0,570.0,147.0,2.4,22.2,433.0,99.87,79.88
2018,8,12,8,15,598.0,154.0,2.45,23.1,481.0,102.86,81.83
2018,8,12,8,30,626.0,161.0,2.5,24.0,529.0,104.66,82.77
2018,8,12,8,45,648.5,166.0,2.5,24.85,573.0,104.91,82.43
2018,8,12,9,0,671.0,171.0,2.5,25.7,617.0,105.08,82.06
2018,8,12,9,15,691.5,173.0,2.6,26.55,657.5,117.93,78.32
2018,8,12,9,30,712.0,175.0,2.7,27.4,698.0,165.27,98.25
2018,8,12,9,45,729.5,175.0,2.8,28.2,733.5,213.63,129.69
2018,8,12,10,0,747.0,175.0,2.9,29.0,769.0,264.14,168.28
2018,8,12,10,15,760.0,176.0,3.1,29.65,799.0,316.03,210.65
2018,8,12,10,30,773.0,177.0,3.3,30.3,829.0,374.36,258.33
2018,8,12,10,45,785.0,175.5,3.45,30.95,852.5,425.27,300.17
2018,8,12,11,0,797.0,174.0,3.6,31.6,876.0,476.85,341.68
2018,8,12,11,15,803.5,174.0,3.75,31.95,891.5,527.27,381.8
2018,8,12,11,30,810.0,174.0,3.9,32.3,907.0,577.36,420.65
2018,8,12,11,45,815.5,172.0,4.1,32.7,915.0,624.76,456.7
2018,8,12,12,0,821.0,170.0,4.3,33.1,923.0,671.19,491.24
2018,8,12,12,15,823.0,168.5,4.45,33.2,923.0,714.42,523.33
2018,8,12,12,30,825.0,167.0,4.6,33.3,923.0,755.91,553.69
2018,8,12,12,45,826.0,164.5,4.7,33.45,915.5,793.78,580.9
2018,8,12,13,0,827.0,162.0,4.8,33.6,908.0,829.32,605.74
2018,8,12,13,15,825.0,159.5,4.95,33.5,893.0,859.82,627.53
2018,8,12,13,30,823.0,157.0,5.1,33.4,878.0,887.41,647.51
2018,8,12,13,45,819.0,154.0,5.2,33.3,855.5,909.69,663.78
2018,8,12,14,0,815.0,151.0,5.3,33.2,833.0,928.72,678.04
2018,8,12,14,15,808.5,147.0,5.35,32.85,803.0,941.02,688.39
2018,8,12,14,30,802.0,143.0,5.4,32.5,773.0,949.83,696.62
2018,8,12,14,45,794.5,138.5,5.45,32.15,738.5,953.63,701.7
2018,8,12,15,0,787.0,134.0,5.5,31.8,704.0,953.92,704.62
2018,8,12,15,15,772.0,130.5,5.5,31.8,663.0,944.39,699.73
2018,8,12,15,30,757.0,127.0,5.5,31.8,622.0,931.43,692.68
2018,8,12,15,45,742.5,121.5,5.5,30.7,578.0,920.29,690.13
2018,8,12,16,0,728.0,116.0,5.5,29.6,534.0,899.41,680.81
2018,8,12,16,15,710.0,109.5,5.45,28.75,487.0,870.89,665.06
2018,8,12,16,30,692.0,103.0,5.4,27.9,440.0,839.73,647.19
2018,8,12,16,45,664.0,96.0,5.3,27.1,390.0,795.93,619.39
2018,8,12,17,0,636.0,89.0,5.2,26.3,340.0,750.38,589.56
2018,8,12,17,15,595.5,82.0,5.05,25.3,290.5,691.95,549.32
2018,8,12,17,30,555.0,75.0,4.9,24.3,241.0,633.07,507.06
2018,8,12,17,45,497.5,66.0,4.8,23.35,193.0,557.01,449.45
2018,8,12,18,0,440.0,57.0,4.7,22.4,145.0,482.47,390.06
2018,8,12,18,15,353.0,46.0,4.6,21.6,103.5,384.45,308.59
2018,8,12,18,30,266.0,35.0,4.5,20.8,62.0,292.75,222.14
2018,8,12,18,45,158.5,21.5,4.4,20.05,35.0,170.98,0.0
2018,8,12,19,0,51.0,8.0,4.3,19.3,8.0,41.28,0.0
2018,8,12,19,15,25.5,4.0,4.25,18.95,4.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.2,18.6,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,4.2,18.25,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,4.2,17.9,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,4.15,17.7,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,4.05,17.3,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,4.0,17.1,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.95,16.95,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.85,16.65,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.8,16.35,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.75,16.05,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,3.65,15.6,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,3.3,14.15,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,3.45,14.1,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,13,5,15,34.0,5.5,3.6,14.55,6.0,0.0,0.0
2018,8,13,5,30,68.0,11.0,3.7,15.0,12.0,9.39,0.0
2018,8,13,5,45,170.5,25.0,3.85,15.4,41.5,19.45,4.0
2018,8,13,6,0,273.0,39.0,4.0,15.8,71.0,30.15,19.79
2018,8,13,6,15,353.0,51.0,4.0,16.4,113.5,39.13,28.47
2018,8,13,6,30,433.0,63.0,4.0,17.0,156.0,49.92,38.32
2018,8,13,6,45,489.0,72.5,4.05,17.6,204.0,56.24,44.03
2018,8,13,7,0,545.0,82.0,4.1,18.2,252.0,62.36,49.36
2018,8,13,7,15,586.0,89.0,4.1,18.85,302.0,66.22,52.54
2018,8,13,7,30,627.0,96.0,4.1,19.5,352.0,69.95,55.5
2018,8,13,7,45,658.5,101.5,4.1,20.15,402.0,72.35,57.25
2018,8,13,8,0,690.0,107.0,4.1,20.8,452.0,74.65,58.87
2018,8,13,8,15,712.5,112.5,4.1,21.45,500.0,76.68,60.24
2018,8,13,8,30,735.0,118.0,4.1,22.1,548.0,78.58,61.48
2018,8,13,8,45,752.5,121.5,4.1,22.7,592.0,87.01,68.24
2018,8,13,9,0,770.0,125.0,4.1,23.3,636.0,87.51,68.29
2018,8,13,9,15,777.5,132.0,4.15,23.9,675.0,103.87,67.9
2018,8,13,9,30,785.0,139.0,4.2,24.5,714.0,157.0,90.79
2018,8,13,9,45,788.0,146.0,4.25,25.1,747.0,210.67,126.97
2018,8,13,10,0,791.0,153.0,4.3,25.7,780.0,264.87,169.83
2018,8,13,10,15,799.5,155.0,4.35,26.1,808.5,317.47,214.09
2018,8,13,10,30,808.0,157.0,4.4,26.5,837.0,370.78,259.59
2018,8,13,10,45,813.5,158.5,4.5,26.95,858.5,423.1,304.07
2018,8,13,11,0,819.0,160.0,4.6,27.4,880.0,475.38,347.62
2018,8,13,11,15,822.5,162.0,4.7,27.55,895.0,526.81,389.92
2018,8,13,11,30,826.0,164.0,4.8,27.7,910.0,577.61,430.72
2018,8,13,11,45,827.5,165.0,4.9,27.9,917.5,625.62,468.47
2018,8,13,12,0,829.0,166.0,5.0,28.1,925.0,672.36,504.45
2018,8,13,12,15,834.0,163.0,5.1,28.05,926.0,716.69,538.63
2018,8,13,12,30,839.0,160.0,5.2,28.0,927.0,759.43,571.18
2018,8,13,12,45,843.5,155.5,5.3,27.95,920.5,798.59,600.85
2018,8,13,13,0,848.0,151.0,5.4,27.9,914.0,835.53,627.62
2018,8,13,13,15,844.0,150.0,5.45,27.65,898.0,866.2,650.04
2018,8,13,13,30,840.0,149.0,5.5,27.4,882.0,893.87,670.49
2018,8,13,13,45,834.5,147.0,5.6,27.15,859.0,916.07,687.59
2018,8,13,14,0,829.0,145.0,5.7,26.9,836.0,934.94,702.59
2018,8,13,14,15,822.5,142.0,5.75,26.45,807.0,948.44,714.36
2018,8,13,14,30,816.0,139.0,5.8,26.0,778.0,958.44,723.94
2018,8,13,14,45,806.0,136.0,5.8,25.6,742.5,961.53,728.49
2018,8,13,15,0,796.0,133.0,5.8,25.2,707.0,961.06,730.78
2018,8,13,15,15,781.0,130.0,5.8,25.2,666.0,952.12,726.17
2018,8,13,15,30,766.0,127.0,5.8,25.2,625.0,939.72,719.3
2018,8,13,15,45,749.0,122.0,5.75,24.1,580.0,926.73,715.0
2018,8,13,16,0,732.0,117.0,5.7,23.0,535.0,903.96,703.69
2018,8,13,16,15,709.5,112.0,5.6,22.35,487.0,872.89,684.77
2018,8,13,16,30,687.0,107.0,5.5,21.7,439.0,839.29,663.75
2018,8,13,16,45,655.5,100.5,5.45,21.0,388.5,792.88,633.16
2018,8,13,17,0,624.0,94.0,5.4,20.3,338.0,744.8,600.49
2018,8,13,17,15,579.5,86.5,5.3,19.7,287.5,682.26,555.15
2018,8,13,17,30,535.0,79.0,5.2,19.1,237.0,619.4,507.85
2018,8,13,17,45,473.5,69.5,5.05,18.55,189.0,539.68,444.8
2018,8,13,18,0,412.0,60.0,4.9,18.0,141.0,461.6,380.26
2018,8,13,18,15,324.0,47.5,4.85,17.55,99.5,360.71,294.21
2018,8,13,18,30,236.0,35.0,4.8,17.1,58.0,270.83,205.61
2018,8,13,18,45,138.0,21.0,4.7,16.65,32.5,154.0,0.0
2018,8,13,19,0,40.0,7.0,4.6,16.2,7.0,32.93,0.0
2018,8,13,19,15,20.0,3.5,4.5,16.0,3.5,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.35,15.6,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.35,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.85,14.15,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.65,14.35,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.7,14.4,0.0,0.0,0.0
2018,8,14,5,15,12.0,4.0,3.8,14.75,4.0,0.0,0.0
2018,8,14,5,30,24.0,8.0,3.9,15.1,8.0,6.83,0.0
2018,8,14,5,45,76.5,24.5,4.05,15.45,32.0,19.17,2.46
2018,8,14,6,0,129.0,41.0,4.2,15.8,56.0,31.64,20.93
2018,8,14,6,15,188.5,62.5,4.25,16.3,96.0,47.32,35.55
2018,8,14,6,30,248.0,84.0,4.3,16.8,136.0,62.64,49.46
2018,8,14,6,45,250.5,97.5,4.4,17.35,162.5,72.02,57.91
2018,8,14,7,0,253.0,111.0,4.5,17.9,189.0,81.04,65.77
2018,8,14,7,15,187.5,126.0,4.5,18.4,190.0,89.92,73.3
2018,8,14,7,30,122.0,141.0,4.5,18.9,191.0,103.04,84.33
2018,8,14,7,45,223.0,163.0,4.5,19.35,268.5,112.37,91.92
2018,8,14,8,0,324.0,185.0,4.5,19.8,346.0,126.18,103.23
2018,8,14,8,15,423.5,188.5,4.5,20.25,421.5,121.41,98.64
2018,8,14,8,30,523.0,192.0,4.5,20.7,497.0,122.72,99.26
2018,8,14,8,45,452.5,218.5,4.5,21.15,497.5,134.37,108.57
2018,8,14,9,0,382.0,245.0,4.5,21.6,498.0,145.06,116.97
2018,8,14,9,15,520.5,222.5,4.5,22.0,590.0,141.74,102.55
2018,8,14,9,30,659.0,200.0,4.5,22.4,682.0,173.64,109.55
2018,8,14,9,45,699.0,191.5,4.55,22.75,724.5,217.15,137.08
2018,8,14,10,0,739.0,183.0,4.6,23.1,767.0,265.39,174.08
2018,8,14,10,15,750.0,184.5,4.6,23.45,796.0,316.84,217.51
2018,8,14,10,30,761.0,186.0,4.6,23.8,825.0,369.36,262.5
2018,8,14,10,45,764.5,189.0,4.65,24.1,845.0,420.95,306.74
2018,8,14,11,0,768.0,192.0,4.7,24.4,865.0,475.52,352.3
2018,8,14,11,15,780.5,189.0,4.75,24.6,883.0,525.49,393.56
2018,8,14,11,30,793.0,186.0,4.8,24.8,901.0,575.73,434.09
2018,8,14,11,45,799.0,184.0,4.85,25.0,909.0,622.9,471.45
2018,8,14,12,0,805.0,182.0,4.9,25.2,917.0,669.19,507.34
2018,8,14,12,15,795.0,185.5,4.95,25.3,911.0,707.94,537.13
2018,8,14,12,30,785.0,189.0,5.0,25.4,905.0,744.15,564.53
2018,8,14,12,45,803.0,177.5,5.1,25.5,904.0,786.26,596.43
2018,8,14,13,0,821.0,166.0,5.2,25.6,903.0,826.87,626.51
2018,8,14,13,15,820.5,163.0,5.25,25.65,888.5,858.07,648.68
2018,8,14,13,30,820.0,160.0,5.3,25.7,874.0,886.44,668.95
2018,8,14,13,45,818.0,156.0,5.4,25.7,852.0,909.53,686.06
2018,8,14,14,0,816.0,152.0,5.5,25.7,830.0,929.4,701.12
2018,8,14,14,15,809.5,148.0,5.55,25.45,800.5,941.74,711.53
2018,8,14,14,30,803.0,144.0,5.6,25.2,771.0,950.56,719.74
2018,8,14,14,45,794.5,140.0,5.6,24.95,736.0,953.93,724.05
2018,8,14,15,0,786.0,136.0,5.6,24.7,701.0,953.77,726.1
2018,8,14,15,15,771.0,132.5,5.6,24.7,659.5,944.22,721.06
2018,8,14,15,30,756.0,129.0,5.6,24.7,618.0,938.2,718.68
2018,8,14,15,45,740.5,123.5,5.6,23.75,573.5,919.42,710.09
2018,8,14,16,0,725.0,118.0,5.6,22.8,529.0,897.55,699.28
2018,8,14,16,15,704.5,111.5,5.55,22.3,481.5,866.59,680.26
2018,8,14,16,30,684.0,105.0,5.5,21.8,434.0,833.06,659.1
2018,8,14,16,45,654.0,98.5,5.45,21.25,384.0,788.12,629.17
2018,8,14,17,0,624.0,92.0,5.4,20.7,334.0,741.49,597.19
2018,8,14,17,15,568.5,86.0,5.3,20.05,281.5,670.79,545.66
2018,8,14,17,30,513.0,80.0,5.2,19.4,229.0,600.21,492.3
2018,8,14,17,45,448.0,69.5,5.05,18.8,181.0,516.95,426.28
2018,8,14,18,0,383.0,59.0,4.9,18.2,133.0,432.1,356.12
2018,8,14,18,15,305.0,46.5,4.7,17.7,94.0,344.16,279.87
2018,8,14,18,30,227.0,34.0,4.5,17.2,55.0,262.95,195.87
2018,8,14,18,45,127.0,19.5,4.25,16.7,30.0,141.97,0.0
2018,8,14,19,0,27.0,5.0,4.0,16.2,5.0,22.42,0.0
2018,8,14,19,15,13.5,2.5,3.95,16.0,2.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,3.8,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,3.7,15.2,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,3.65,14.7,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,3.6,14.55,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,3.55,14.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,2.9,13.65,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,2.7,13.55,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,2.55,13.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,2.5,13.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,8,15,5,15,21.5,4.0,2.7,14.3,4.5,0.0,0.0
2018,8,15,5,30,43.0,8.0,3.0,14.9,9.0,6.83,0.0
2018,8,15,5,45,136.5,24.0,3.3,15.5,37.0,18.63,0.57
2018,8,15,6,0,230.0,40.0,3.6,16.1,65.0,30.79,20.07
2018,8,15,6,15,312.0,53.0,3.65,16.7,106.5,40.45,29.5
2018,8,15,6,30,394.0,66.0,3.7,17.3,148.0,49.93,38.24
2018,8,15,6,45,425.5,78.0,3.75,17.85,189.5,58.15,45.64
2018,8,15,7,0,457.0,90.0,3.8,18.4,231.0,66.06,52.56
2018,8,15,7,15,532.0,94.0,3.75,19.0,287.0,69.69,55.54
2018,8,15,7,30,607.0,98.0,3.7,19.6,343.0,71.38,56.73
2018,8,15,7,45,642.5,102.0,3.7,20.2,392.5,72.68,57.54
2018,8,15,8,0,678.0,106.0,3.7,20.8,442.0,73.99,58.31
2018,8,15,8,15,704.5,110.0,3.65,21.35,490.5,75.12,58.95
2018,8,15,8,30,731.0,114.0,3.6,21.9,539.0,76.2,59.53
2018,8,15,8,45,672.5,144.5,3.6,22.5,559.5,92.03,72.54
2018,8,15,9,0,614.0,175.0,3.6,23.1,580.0,107.08,84.72
2018,8,15,9,15,590.0,198.5,3.65,23.6,607.5,126.84,89.99
2018,8,15,9,30,566.0,222.0,3.7,24.1,635.0,180.34,117.55
2018,8,15,9,45,698.5,173.5,3.75,24.6,707.5,204.65,126.27
2018,8,15,10,0,831.0,125.0,3.8,25.1,780.0,252.05,158.56
2018,8,15,10,15,820.5,137.0,3.9,25.5,803.5,308.53,206.74
2018,8,15,10,30,810.0,149.0,4.0,25.9,827.0,363.79,254.44
2018,8,15,10,45,784.0,169.0,4.1,26.3,839.5,417.52,300.57
2018,8,15,11,0,758.0,189.0,4.2,26.7,852.0,468.23,343.06
2018,8,15,11,15,684.5,238.0,4.35,26.85,844.0,512.08,379.55
2018,8,15,11,30,611.0,287.0,4.5,27.0,836.0,551.81,411.31
2018,8,15,11,45,684.5,240.5,4.6,27.2,860.0,599.25,448.68
2018,8,15,12,0,758.0,194.0,4.7,27.4,884.0,648.16,486.98
2018,8,15,12,15,819.5,160.0,4.85,27.4,905.5,702.94,529.47
2018,8,15,12,30,881.0,126.0,5.0,27.4,927.0,753.54,568.87
2018,8,15,12,45,878.5,125.5,5.1,27.45,918.0,790.55,595.95
2018,8,15,13,0,876.0,125.0,5.2,27.5,909.0,824.98,620.47
2018,8,15,13,15,873.0,123.5,5.25,27.35,893.0,855.35,642.45
2018,8,15,13,30,870.0,122.0,5.3,27.2,877.0,882.76,662.47
2018,8,15,13,45,865.5,120.0,5.4,27.0,854.5,905.28,679.66
2018,8,15,14,0,861.0,118.0,5.5,26.8,832.0,924.52,694.77
2018,8,15,14,15,855.0,116.0,5.55,26.45,803.0,939.03,706.94
2018,8,15,14,30,849.0,114.0,5.6,26.1,774.0,950.12,716.97
2018,8,15,14,45,840.5,111.0,5.65,25.8,739.0,954.28,722.26
2018,8,15,15,0,832.0,108.0,5.7,25.5,704.0,954.93,725.34
2018,8,15,15,15,818.0,106.0,5.7,25.5,663.0,959.76,730.34
2018,8,15,15,30,804.0,104.0,5.7,25.5,622.0,949.38,724.88
2018,8,15,15,45,788.5,100.0,5.6,24.6,577.0,931.75,716.49
2018,8,15,16,0,773.0,96.0,5.5,23.7,532.0,910.91,705.85
2018,8,15,16,15,753.5,91.0,5.4,23.25,484.0,881.9,688.0
2018,8,15,16,30,734.0,86.0,5.3,22.8,436.0,850.14,667.98
2018,8,15,16,45,705.0,81.0,5.2,22.3,386.0,806.83,639.24
2018,8,15,17,0,676.0,76.0,5.1,21.8,336.0,767.84,613.01
2018,8,15,17,15,634.5,70.0,5.0,21.25,285.5,709.04,570.96
2018,8,15,17,30,593.0,64.0,4.9,20.7,235.0,649.92,527.0
2018,8,15,17,45,533.5,57.0,4.75,20.1,187.0,574.12,467.74
2018,8,15,18,0,474.0,50.0,4.6,19.5,139.0,500.03,406.85
2018,8,15,18,15,380.5,40.0,4.4,19.05,97.5,397.77,319.71
2018,8,15,18,30,287.0,30.0,4.2,18.6,56.0,301.9,218.94
2018,8,15,18,45,164.0,17.5,4.05,18.1,30.5,131.28,0.0
2018,8,15,19,0,41.0,5.0,3.9,17.6,5.0,4.27,0.0
2018,8,15,19,15,20.5,2.5,3.85,17.35,2.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,3.8,17.1,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,3.75,16.85,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.65,16.45,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.6,16.3,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.55,16.15,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.35,15.4,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.3,15.05,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.25,14.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.05,14.25,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,8,16,5,15,36.5,4.5,2.35,14.0,5.0,0.0,0.0
2018,8,16,5,30,73.0,9.0,2.7,14.6,10.0,7.68,0.0
2018,8,16,5,45,200.5,21.5,3.0,15.15,39.5,17.86,0.0
2018,8,16,6,0,328.0,34.0,3.3,15.7,69.0,28.01,17.66
2018,8,16,6,15,415.5,43.0,3.35,16.3,112.5,34.74,24.58
2018,8,16,6,30,503.0,52.0,3.4,16.9,156.0,41.41,30.82
2018,8,16,6,45,561.0,59.0,3.45,17.5,205.5,46.17,35.18
2018,8,16,7,0,619.0,66.0,3.5,18.1,255.0,50.86,39.29
2018,8,16,7,15,660.5,71.0,3.5,18.7,306.5,53.81,41.74
2018,8,16,7,30,702.0,76.0,3.5,19.3,358.0,61.85,48.53
2018,8,16,7,45,731.0,80.0,3.5,19.9,408.5,64.01,50.13
2018,8,16,8,0,760.0,84.0,3.5,20.5,459.0,66.12,51.64
2018,8,16,8,15,782.0,87.5,3.5,21.2,507.5,67.69,52.65
2018,8,16,8,30,804.0,91.0,3.5,21.9,556.0,69.19,53.59
2018,8,16,8,45,820.5,93.5,3.5,22.6,601.0,69.85,53.83
2018,8,16,9,0,837.0,96.0,3.5,23.3,646.0,80.86,62.76
2018,8,16,9,15,847.0,99.5,3.5,23.95,686.0,92.27,60.88
2018,8,16,9,30,857.0,103.0,3.5,24.6,726.0,146.46,80.9
2018,8,16,9,45,863.0,106.5,3.5,25.25,760.0,201.33,116.54
2018,8,16,10,0,869.0,110.0,3.5,25.9,794.0,256.81,160.02
2018,8,16,10,15,876.5,111.5,3.5,26.45,823.0,311.81,206.26
2018,8,16,10,30,884.0,113.0,3.5,27.0,852.0,367.16,253.54
2018,8,16,10,45,889.5,114.0,3.5,27.55,874.0,421.55,299.67
2018,8,16,11,0,895.0,115.0,3.5,28.1,896.0,475.65,344.48
2018,8,16,11,15,898.0,116.0,3.55,28.5,910.5,528.04,387.06
2018,8,16,11,30,901.0,117.0,3.6,28.9,925.0,579.48,427.67
2018,8,16,11,45,902.0,117.0,3.6,29.35,931.5,627.83,464.68
2018,8,16,12,0,903.0,117.0,3.6,29.8,938.0,674.59,499.47
2018,8,16,12,15,902.0,117.5,3.75,30.05,936.5,718.64,532.34
2018,8,16,12,30,901.0,118.0,3.9,30.3,935.0,760.57,563.09
2018,8,16,12,45,898.5,118.0,4.0,30.5,926.5,798.62,589.5
2018,8,16,13,0,896.0,118.0,4.1,30.7,918.0,834.06,613.51
2018,8,16,13,15,892.5,116.5,4.25,30.65,901.5,864.51,634.99
2018,8,16,13,30,889.0,115.0,4.4,30.6,885.0,891.9,654.51
2018,8,16,13,45,883.0,114.0,4.55,30.55,861.0,914.38,670.85
2018,8,16,14,0,877.0,113.0,4.7,30.5,837.0,933.5,685.24
2018,8,16,14,15,869.5,111.0,4.75,30.15,807.0,946.78,696.31
2018,8,16,14,30,862.0,109.0,4.8,29.8,777.0,956.54,705.25
2018,8,16,14,45,852.5,106.5,4.9,29.5,741.0,960.29,710.61
2018,8,16,15,0,843.0,104.0,5.0,29.2,705.0,960.49,713.78
2018,8,16,15,15,829.0,102.0,5.0,29.2,663.5,965.05,718.49
2018,8,16,15,30,815.0,100.0,5.0,29.2,622.0,954.63,713.19
2018,8,16,15,45,799.0,96.5,5.05,28.1,577.0,937.02,706.69
2018,8,16,16,0,783.0,93.0,5.1,27.0,532.0,916.2,697.9
2018,8,16,16,15,761.5,89.0,5.1,26.3,483.5,886.33,681.15
2018,8,16,16,30,740.0,85.0,5.1,25.6,435.0,853.77,662.18
2018,8,16,16,45,710.5,80.0,5.05,24.85,384.5,809.87,634.36
2018,8,16,17,0,681.0,75.0,5.0,24.1,334.0,770.23,608.84
2018,8,16,17,15,638.5,69.0,4.9,23.3,283.0,710.43,567.03
2018,8,16,17,30,596.0,63.0,4.8,22.5,232.0,650.35,523.2
2018,8,16,17,45,534.5,56.0,4.7,21.75,184.0,572.83,463.39
2018,8,16,18,0,473.0,49.0,4.6,21.0,136.0,497.17,401.83
2018,8,16,18,15,377.0,39.0,4.5,20.4,94.5,393.19,313.76
2018,8,16,18,30,281.0,29.0,4.4,19.8,53.0,295.15,206.75
2018,8,16,18,45,159.5,17.5,4.3,19.2,29.0,127.78,0.0
2018,8,16,19,0,38.0,6.0,4.2,18.6,5.0,0.0,0.0
2018,8,16,19,15,19.0,3.0,4.1,18.3,2.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.9,17.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.75,17.3,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.65,16.95,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.6,16.8,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.6,16.75,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,3.6,16.65,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,3.3,16.25,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,3.0,15.65,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.55,14.8,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,14.25,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,8,17,5,15,33.0,4.0,2.15,14.8,4.5,0.0,0.0
2018,8,17,5,30,66.0,8.0,2.4,15.3,9.0,6.83,0.0
2018,8,17,5,45,189.0,21.0,2.7,15.85,38.0,17.46,0.0
2018,8,17,6,0,312.0,34.0,3.0,16.4,67.0,28.04,17.49
2018,8,17,6,15,402.5,43.0,2.95,17.1,110.0,34.76,24.47
2018,8,17,6,30,493.0,52.0,2.9,17.8,153.0,41.42,30.69
2018,8,17,6,45,554.5,59.0,2.9,18.5,202.5,46.19,35.04
2018,8,17,7,0,616.0,66.0,2.9,19.2,252.0,50.89,39.14
2018,8,17,7,15,658.5,70.5,2.8,19.95,303.5,53.48,41.24
2018,8,17,7,30,701.0,75.0,2.7,20.7,355.0,61.11,47.62
2018,8,17,7,45,733.0,78.5,2.65,21.5,406.0,62.97,48.9
2018,8,17,8,0,765.0,82.0,2.6,22.3,457.0,64.8,50.13
2018,8,17,8,15,787.5,85.0,2.55,23.2,506.0,66.09,50.86
2018,8,17,8,30,810.0,88.0,2.5,24.1,555.0,67.33,51.54
2018,8,17,8,45,828.5,90.0,2.45,25.0,601.0,67.79,51.56
2018,8,17,9,0,847.0,92.0,2.4,25.9,647.0,78.67,60.25
2018,8,17,9,15,861.5,93.0,2.45,26.75,688.0,87.34,57.15
2018,8,17,9,30,876.0,94.0,2.5,27.6,729.0,141.19,75.44
2018,8,17,9,45,888.0,94.5,2.5,28.45,765.0,196.06,109.83
2018,8,17,10,0,900.0,95.0,2.5,29.3,801.0,252.14,152.66
2018,8,17,10,15,908.5,95.5,2.55,30.1,830.5,308.32,198.91
2018,8,17,10,30,917.0,96.0,2.6,30.9,860.0,364.9,246.18
2018,8,17,10,45,923.0,96.5,2.65,31.7,882.5,420.73,292.38
2018,8,17,11,0,929.0,97.0,2.7,32.5,905.0,476.25,337.12
2018,8,17,11,15,934.0,97.0,2.75,33.15,921.0,530.38,379.67
2018,8,17,11,30,939.0,97.0,2.8,33.8,937.0,583.64,420.2
2018,8,17,11,45,941.0,96.5,2.85,34.45,944.0,633.66,457.18
2018,8,17,12,0,943.0,96.0,2.9,35.1,951.0,682.07,491.88
2018,8,17,12,15,944.0,96.5,2.95,35.55,951.5,728.82,524.86
2018,8,17,12,30,945.0,97.0,3.0,36.0,952.0,773.5,555.54
2018,8,17,12,45,943.5,96.5,3.1,36.45,943.5,813.1,580.86
2018,8,17,13,0,942.0,96.0,3.2,36.9,935.0,849.99,604.29
2018,8,17,13,15,940.0,95.5,3.3,36.9,919.5,883.59,626.68
2018,8,17,13,30,938.0,95.0,3.4,36.9,904.0,914.13,647.16
2018,8,17,13,45,933.5,94.0,3.5,36.95,881.0,938.75,663.8
2018,8,17,14,0,929.0,93.0,3.6,37.0,858.0,959.93,678.39
2018,8,17,14,15,923.5,91.5,3.7,36.75,828.5,976.13,690.83
2018,8,17,14,30,918.0,90.0,3.8,36.5,799.0,988.72,701.19
2018,8,17,14,45,909.5,88.5,3.9,36.25,762.5,994.78,707.6
2018,8,17,15,0,901.0,87.0,4.0,36.0,726.0,997.17,711.88
2018,8,17,15,15,888.5,84.5,4.0,36.0,683.5,990.8,709.39
2018,8,17,15,30,876.0,82.0,4.0,36.0,641.0,980.83,704.78
2018,8,17,15,45,861.5,80.0,4.1,35.1,595.5,966.06,700.34
2018,8,17,16,0,847.0,78.0,4.2,34.2,550.0,948.05,693.76
2018,8,17,16,15,827.0,75.0,4.25,33.4,500.5,931.29,687.37
2018,8,17,16,30,807.0,72.0,4.3,32.6,451.0,900.62,671.38
2018,8,17,16,45,779.0,68.5,4.35,31.8,399.5,859.05,647.44
2018,8,17,17,0,751.0,65.0,4.4,31.0,348.0,815.44,621.19
2018,8,17,17,15,710.0,60.5,4.35,29.75,295.5,756.93,583.7
2018,8,17,17,30,669.0,56.0,4.3,28.5,243.0,697.65,543.57
2018,8,17,17,45,607.5,49.5,4.2,27.25,192.5,617.97,485.39
2018,8,17,18,0,546.0,43.0,4.1,26.0,142.0,548.18,430.9
2018,8,17,18,15,445.0,35.0,4.05,24.95,98.5,441.01,342.75
2018,8,17,18,30,344.0,27.0,4.0,23.9,55.0,337.1,222.36
2018,8,17,18,45,197.5,16.5,3.9,22.85,30.0,153.41,0.0
2018,8,17,19,0,51.0,6.0,3.8,21.8,5.0,0.0,0.0
2018,8,17,19,15,25.5,3.0,3.8,21.25,2.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,3.8,20.7,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,3.75,20.2,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,3.7,19.7,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,3.65,19.4,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,3.6,19.1,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,3.35,17.9,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,3.1,17.15,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.75,16.65,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.65,16.35,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.55,16.05,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.5,15.75,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.45,15.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,8,18,5,15,35.0,4.0,2.45,14.6,4.5,0.0,0.0
2018,8,18,5,30,70.0,8.0,2.7,15.1,9.0,6.83,0.0
2018,8,18,5,45,200.0,21.0,2.95,15.65,38.5,17.56,0.0
2018,8,18,6,0,330.0,34.0,3.2,16.2,68.0,28.19,17.45
2018,8,18,6,15,422.5,43.5,3.1,17.0,112.5,35.36,24.96
2018,8,18,6,30,515.0,53.0,3.0,17.8,157.0,42.45,31.57
2018,8,18,6,45,576.5,60.0,2.9,18.6,208.0,47.21,35.91
2018,8,18,7,0,638.0,67.0,2.8,19.4,259.0,51.91,40.0
2018,8,18,7,15,680.5,72.0,2.75,20.4,311.5,54.87,42.37
2018,8,18,7,30,723.0,77.0,2.7,21.4,364.0,63.01,49.12
2018,8,18,7,45,754.0,81.5,2.7,22.35,416.5,65.58,50.97
2018,8,18,8,0,785.0,86.0,2.7,23.3,469.0,68.07,52.71
2018,8,18,8,15,807.5,89.0,2.65,24.3,519.0,69.28,53.33
2018,8,18,8,30,830.0,92.0,2.6,25.3,569.0,70.44,53.89
2018,8,18,8,45,847.5,94.0,2.55,26.3,615.0,70.8,53.8
2018,8,18,9,0,865.0,96.0,2.5,27.3,661.0,81.46,62.21
2018,8,18,9,15,865.5,104.0,2.5,28.25,699.5,92.45,70.79
2018,8,18,9,30,866.0,112.0,2.5,29.2,738.0,149.8,82.29
2018,8,18,9,45,860.5,121.5,2.5,30.15,769.0,198.87,112.35
2018,8,18,10,0,855.0,131.0,2.5,31.1,800.0,257.29,156.99
2018,8,18,10,15,864.5,133.0,2.5,31.85,830.5,313.88,202.74
2018,8,18,10,30,874.0,135.0,2.5,32.6,861.0,376.12,253.2
2018,8,18,10,45,882.5,135.0,2.55,33.35,884.5,430.93,297.81
2018,8,18,11,0,891.0,135.0,2.6,34.1,908.0,485.76,341.33
2018,8,18,11,15,895.5,135.5,2.65,34.7,923.5,538.8,382.53
2018,8,18,11,30,900.0,136.0,2.7,35.3,939.0,591.04,421.83
2018,8,18,11,45,902.5,136.0,2.8,35.9,946.5,640.73,458.33
2018,8,18,12,0,905.0,136.0,2.9,36.5,954.0,688.99,492.78
2018,8,18,12,15,902.0,137.5,3.05,36.75,952.0,733.08,524.46
2018,8,18,12,30,899.0,139.0,3.2,37.0,950.0,774.93,554.02
2018,8,18,12,45,892.5,140.5,3.35,37.25,939.5,811.7,579.33
2018,8,18,13,0,886.0,142.0,3.5,37.5,929.0,845.62,601.6
2018,8,18,13,15,883.0,141.0,3.65,37.4,913.0,877.29,623.32
2018,8,18,13,30,880.0,140.0,3.8,37.3,897.0,905.98,643.2
2018,8,18,13,45,875.5,137.5,3.95,37.25,873.5,928.82,659.29
2018,8,18,14,0,871.0,135.0,4.1,37.2,850.0,948.31,673.4
2018,8,18,14,15,864.5,133.0,4.2,36.9,820.5,974.92,692.7
2018,8,18,14,30,858.0,131.0,4.3,36.6,791.0,986.49,702.48
2018,8,18,14,45,847.5,128.5,4.4,36.3,754.0,990.0,707.37
2018,8,18,15,0,837.0,126.0,4.5,36.0,717.0,989.81,710.1
2018,8,18,15,15,822.0,122.5,4.5,36.0,674.0,980.39,705.61
2018,8,18,15,30,807.0,119.0,4.5,36.0,631.0,967.37,698.95
2018,8,18,15,45,787.5,115.0,4.65,34.9,583.5,945.84,690.65
2018,8,18,16,0,768.0,111.0,4.8,33.8,536.0,927.89,684.78
2018,8,18,16,15,741.0,106.5,4.8,32.9,485.5,892.63,665.65
2018,8,18,16,30,714.0,102.0,4.8,32.0,435.0,854.83,644.38
2018,8,18,16,45,678.0,96.0,4.8,31.1,382.5,804.32,613.5
2018,8,18,17,0,642.0,90.0,4.8,30.2,330.0,752.24,580.4
2018,8,18,17,15,594.0,83.0,4.7,28.9,278.5,686.81,536.47
2018,8,18,17,30,546.0,76.0,4.6,27.6,227.0,621.11,490.14
2018,8,18,17,45,478.0,66.0,4.5,26.3,177.5,535.13,425.62
2018,8,18,18,0,410.0,56.0,4.4,25.0,128.0,451.15,359.04
2018,8,18,18,15,312.5,42.5,4.3,24.0,87.0,344.15,269.45
2018,8,18,18,30,215.0,29.0,4.2,23.0,46.0,241.14,149.94
2018,8,18,18,45,114.5,15.5,4.15,21.95,24.0,93.78,0.0
2018,8,18,19,0,14.0,2.0,4.1,20.9,2.0,0.0,0.0
2018,8,18,19,15,7.0,1.0,4.05,20.4,1.0,0.0,0.0
2018,8,18,19,30,0.0,0.0,4.0,19.9,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,3.95,19.35,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,3.8,18.2,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,3.8,17.9,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,3.75,17.35,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,3.7,17.1,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,3.65,16.85,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,3.6,16.6,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,3.55,16.45,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,3.5,16.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,3.45,16.1,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,3.4,15.75,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,3.45,15.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,3.35,14.3,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,3.1,14.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.6,13.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.45,13.8,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.35,13.8,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,8,19,5,15,18.5,3.5,2.55,14.25,3.5,0.0,0.0
2018,8,19,5,30,37.0,7.0,2.8,14.7,7.0,5.97,0.0
2018,8,19,5,45,126.5,21.0,3.05,15.15,32.0,16.35,0.0
2018,8,19,6,0,216.0,35.0,3.3,15.6,57.0,27.03,16.37
2018,8,19,6,15,301.0,50.0,3.3,16.3,99.5,38.26,27.5
2018,8,19,6,30,386.0,65.0,3.3,17.0,142.0,49.26,37.61
2018,8,19,6,45,451.0,75.0,3.35,17.75,190.5,56.34,44.03
2018,8,19,7,0,516.0,85.0,3.4,18.5,239.0,65.14,51.73
2018,8,19,7,15,562.5,93.5,3.4,19.25,290.5,70.07,55.83
2018,8,19,7,30,609.0,102.0,3.4,20.0,342.0,74.82,59.64
2018,8,19,7,45,645.0,108.0,3.4,20.8,393.5,77.43,61.51
2018,8,19,8,0,681.0,114.0,3.4,21.6,445.0,79.95,63.26
2018,8,19,8,15,708.5,119.0,3.4,22.45,495.0,81.56,64.19
2018,8,19,8,30,736.0,124.0,3.4,23.3,545.0,83.08,65.03
2018,8,19,8,45,757.0,128.0,3.45,24.15,591.5,83.77,65.18
2018,8,19,9,0,778.0,132.0,3.5,25.0,638.0,93.11,72.53
2018,8,19,9,15,798.0,133.5,3.55,25.75,681.0,97.31,75.58
2018,8,19,9,30,818.0,135.0,3.6,26.5,724.0,149.48,85.05
2018,8,19,9,45,833.5,135.5,3.65,27.3,761.0,202.93,118.23
2018,8,19,10,0,849.0,136.0,3.7,28.1,798.0,258.22,160.27
2018,8,19,10,15,860.5,136.5,3.75,28.7,829.0,314.08,206.33
2018,8,19,10,30,872.0,137.0,3.8,29.3,860.0,375.65,257.5
2018,8,19,10,45,881.0,136.5,3.85,29.9,883.5,430.31,303.24
2018,8,19,11,0,890.0,136.0,3.9,30.5,907.0,485.0,348.03
2018,8,19,11,15,896.0,136.0,3.95,30.95,923.0,538.44,390.91
2018,8,19,11,30,902.0,136.0,4.0,31.4,939.0,591.2,432.04
2018,8,19,11,45,908.0,134.5,4.05,31.85,948.0,641.95,470.57
2018,8,19,12,0,914.0,133.0,4.1,32.3,957.0,691.52,507.21
2018,8,19,12,15,912.0,134.0,4.1,32.55,955.5,736.27,539.8
2018,8,19,12,30,910.0,135.0,4.1,32.8,954.0,778.8,570.12
2018,8,19,12,45,905.5,135.5,4.15,33.05,944.0,816.62,596.28
2018,8,19,13,0,901.0,136.0,4.2,33.3,934.0,851.65,619.39
2018,8,19,13,15,899.0,134.5,4.2,33.35,918.0,884.06,641.0
2018,8,19,13,30,897.0,133.0,4.2,33.4,902.0,913.47,660.62
2018,8,19,13,45,894.5,129.5,4.25,33.45,878.5,937.4,676.93
2018,8,19,14,0,892.0,126.0,4.3,33.5,855.0,957.95,691.17
2018,8,19,14,15,885.0,124.0,4.35,33.25,824.5,972.36,702.4
2018,8,19,14,30,878.0,122.0,4.4,33.0,794.0,983.19,711.52
2018,8,19,14,45,870.5,118.5,4.4,32.8,758.0,1000.28,724.52
2018,8,19,15,0,863.0,115.0,4.4,32.6,722.0,1001.93,727.57
2018,8,19,15,15,849.5,112.0,4.4,32.6,679.5,994.55,724.4
2018,8,19,15,30,836.0,109.0,4.4,32.6,637.0,983.53,719.03
2018,8,19,15,45,819.0,105.5,4.5,31.65,590.0,964.94,712.02
2018,8,19,16,0,802.0,102.0,4.6,30.7,543.0,943.01,702.68
2018,8,19,16,15,780.0,96.5,4.6,29.8,492.5,910.62,685.4
2018,8,19,16,30,758.0,91.0,4.6,28.9,442.0,875.39,665.78
2018,8,19,16,45,726.5,85.5,4.6,28.05,389.5,835.44,642.16
2018,8,19,17,0,695.0,80.0,4.6,27.2,337.0,787.37,611.8
2018,8,19,17,15,648.0,74.0,4.55,25.95,284.0,723.19,568.88
2018,8,19,17,30,601.0,68.0,4.5,24.7,231.0,658.74,523.45
2018,8,19,17,45,532.0,59.5,4.4,23.5,181.0,572.59,458.28
2018,8,19,18,0,463.0,51.0,4.3,22.3,131.0,488.53,390.92
2018,8,19,18,15,356.0,39.5,4.25,21.3,88.5,374.62,294.59
2018,8,19,18,30,249.0,28.0,4.2,20.3,46.0,259.23,149.77
2018,8,19,18,45,132.5,15.0,4.1,19.3,24.0,105.75,0.0
2018,8,19,19,0,16.0,2.0,4.0,18.3,2.0,0.0,0.0
2018,8,19,19,15,8.0,1.0,4.0,17.85,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,4.0,17.4,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,4.0,16.95,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,4.0,16.35,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,3.85,15.05,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,3.8,14.95,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,3.7,14.7,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,3.25,14.25,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,20,5,15,16.0,3.0,2.85,14.4,3.0,0.0,0.0
