Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,3,45,0.0,0.0,1.45,10.25,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.35,10.15,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.25,10.05,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,9,19,5,45,33.0,5.0,1.2,10.9,5.5,0.0,0.0
2018,9,19,6,0,66.0,10.0,1.2,11.2,11.0,8.54,0.0
2018,9,19,6,15,198.5,24.5,1.45,12.1,44.0,19.12,2.57
2018,9,19,6,30,331.0,39.0,1.7,13.0,77.0,32.29,21.85
2018,9,19,6,45,421.5,48.5,1.95,13.85,122.5,39.27,28.93
2018,9,19,7,0,512.0,58.0,2.2,14.7,168.0,46.2,35.42
2018,9,19,7,15,579.0,64.5,2.05,15.35,220.0,50.47,39.35
2018,9,19,7,30,646.0,71.0,1.9,16.0,272.0,54.75,43.09
2018,9,19,7,45,688.5,76.0,1.7,16.7,324.0,57.65,45.47
2018,9,19,8,0,731.0,81.0,1.5,17.4,376.0,60.52,47.74
2018,9,19,8,15,759.5,84.5,1.4,18.25,425.0,67.8,53.75
2018,9,19,8,30,788.0,88.0,1.3,19.1,474.0,69.54,54.89
2018,9,19,8,45,809.0,91.0,1.2,20.0,519.5,70.8,55.58
2018,9,19,9,0,830.0,94.0,1.1,20.9,565.0,72.03,56.25
2018,9,19,9,15,845.5,96.5,1.25,21.9,605.5,72.82,56.53
2018,9,19,9,30,861.0,99.0,1.4,22.9,646.0,88.38,55.14
2018,9,19,9,45,872.0,101.0,1.5,23.9,680.5,154.1,85.47
2018,9,19,10,0,883.0,103.0,1.6,24.9,715.0,211.34,123.58
2018,9,19,10,15,891.0,104.5,1.8,25.8,742.5,268.4,168.7
2018,9,19,10,30,899.0,106.0,2.0,26.7,770.0,325.68,216.69
2018,9,19,10,45,904.5,107.0,2.2,27.65,790.5,381.78,264.22
2018,9,19,11,0,910.0,108.0,2.4,28.6,811.0,437.35,310.62
2018,9,19,11,15,913.5,108.5,2.5,29.1,823.5,490.94,354.76
2018,9,19,11,30,917.0,109.0,2.6,29.6,836.0,543.32,396.74
2018,9,19,11,45,918.5,109.0,2.7,30.1,840.5,592.82,435.42
2018,9,19,12,0,920.0,109.0,2.8,30.6,845.0,640.48,471.67
2018,9,19,12,15,919.0,109.0,2.85,30.85,841.5,684.53,504.73
2018,9,19,12,30,918.0,109.0,2.9,31.1,838.0,726.13,535.33
2018,9,19,12,45,915.5,108.0,2.95,31.35,826.0,763.12,562.2
2018,9,19,13,0,913.0,107.0,3.0,31.6,814.0,797.18,585.5
2018,9,19,13,15,908.0,106.0,3.0,31.7,794.5,826.22,605.02
2018,9,19,13,30,903.0,105.0,3.0,31.8,775.0,851.92,622.36
2018,9,19,13,45,895.5,103.5,3.05,31.9,748.0,871.59,636.11
2018,9,19,14,0,888.0,102.0,3.1,32.0,721.0,887.66,647.64
2018,9,19,14,15,878.0,99.5,3.15,31.95,687.0,896.81,655.18
2018,9,19,14,30,868.0,97.0,3.2,31.9,653.0,902.22,660.48
2018,9,19,14,45,854.0,94.5,3.25,31.85,613.0,910.16,667.65
2018,9,19,15,0,840.0,92.0,3.3,31.8,573.0,904.8,666.14
2018,9,19,15,15,820.0,89.0,3.3,31.8,528.0,889.64,657.83
2018,9,19,15,30,800.0,86.0,3.3,31.8,483.0,870.94,647.22
2018,9,19,15,45,773.5,82.0,3.3,31.35,434.0,841.7,630.49
2018,9,19,16,0,747.0,78.0,3.3,30.9,385.0,809.43,611.33
2018,9,19,16,15,709.0,73.5,2.95,30.0,334.0,769.5,585.45
2018,9,19,16,30,671.0,69.0,2.6,29.1,283.0,722.38,553.43
2018,9,19,16,45,614.5,62.5,2.3,28.25,231.5,655.0,505.45
2018,9,19,17,0,558.0,56.0,2.0,27.4,180.0,587.43,454.89
2018,9,19,17,15,467.0,47.5,2.05,26.15,132.5,489.37,380.64
2018,9,19,17,30,376.0,39.0,2.1,24.9,85.0,394.11,301.9
2018,9,19,17,45,238.0,26.5,2.2,23.65,50.5,253.86,136.14
2018,9,19,18,0,100.0,14.0,2.3,22.4,16.0,84.27,0.0
2018,9,19,18,15,50.0,7.0,2.6,21.85,8.0,0.0,0.0
2018,9,19,18,30,0.0,0.0,2.9,21.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,3.2,20.75,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,3.5,20.2,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,3.4,19.65,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,3.3,19.1,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.2,18.55,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,2.85,17.65,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,2.6,17.3,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,2.35,16.95,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,1.55,15.85,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,1.6,15.7,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,1.65,15.7,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,2.05,15.35,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,2.0,14.15,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.1,13.9,0.0,0.0,0.0
2018,9,20,5,45,39.5,5.0,2.2,14.2,5.5,0.0,0.0
2018,9,20,6,0,79.0,10.0,2.3,14.5,11.0,8.54,0.0
2018,9,20,6,15,223.5,23.5,2.45,15.4,44.5,19.68,0.76
2018,9,20,6,30,368.0,37.0,2.6,16.3,78.0,30.71,20.05
2018,9,20,6,45,463.0,45.5,2.8,17.15,125.0,36.97,26.48
2018,9,20,7,0,558.0,54.0,3.0,18.0,172.0,43.26,32.33
2018,9,20,7,15,618.0,60.5,3.0,18.85,224.0,47.68,36.31
2018,9,20,7,30,678.0,67.0,3.0,19.7,276.0,52.07,40.08
2018,9,20,7,45,717.5,72.0,2.95,20.5,328.0,60.04,46.84
2018,9,20,8,0,757.0,77.0,2.9,21.3,380.0,63.28,49.36
2018,9,20,8,15,785.0,80.0,2.8,22.1,429.5,64.8,50.35
2018,9,20,8,30,813.0,83.0,2.7,22.9,479.0,66.32,51.32
2018,9,20,8,45,833.5,86.0,2.6,23.7,525.0,67.73,52.17
2018,9,20,9,0,854.0,89.0,2.5,24.5,571.0,69.1,52.99
2018,9,20,9,15,870.5,90.5,2.45,25.25,612.0,78.73,60.73
2018,9,20,9,30,887.0,92.0,2.4,26.0,653.0,92.99,58.83
2018,9,20,9,45,899.5,93.5,2.3,26.75,688.5,150.44,81.09
2018,9,20,10,0,912.0,95.0,2.2,27.5,724.0,209.04,119.6
2018,9,20,10,15,920.0,96.5,2.1,28.2,752.0,267.62,165.52
2018,9,20,10,30,928.0,98.0,2.0,28.9,780.0,326.39,214.27
2018,9,20,10,45,933.5,98.5,1.95,29.6,800.5,383.57,262.24
2018,9,20,11,0,939.0,99.0,1.9,30.3,821.0,440.16,308.86
2018,9,20,11,15,942.0,99.5,1.85,30.9,833.5,494.84,352.81
2018,9,20,11,30,945.0,100.0,1.8,31.5,846.0,548.22,394.24
2018,9,20,11,45,947.0,100.0,1.75,32.15,851.0,599.11,432.3
2018,9,20,12,0,949.0,100.0,1.7,32.8,856.0,648.14,467.64
2018,9,20,12,15,950.5,99.5,1.7,33.1,853.5,694.35,500.86
2018,9,20,12,30,952.0,99.0,1.7,33.4,851.0,738.2,531.62
2018,9,20,12,45,950.0,98.5,1.7,33.7,839.5,777.03,558.32
2018,9,20,13,0,948.0,98.0,1.7,34.0,828.0,812.88,581.11
2018,9,20,13,15,943.0,97.0,1.75,34.1,808.0,842.77,600.76
2018,9,20,13,30,938.0,96.0,1.8,34.2,788.0,869.2,618.3
2018,9,20,13,45,931.0,94.0,1.85,34.3,760.0,889.38,631.97
2018,9,20,14,0,924.0,92.0,1.9,34.4,732.0,905.81,643.45
2018,9,20,14,15,913.5,90.5,1.95,34.35,697.5,915.98,651.55
2018,9,20,14,30,903.0,89.0,2.0,34.3,663.0,922.33,657.47
2018,9,20,14,45,889.5,86.5,2.05,34.25,622.5,921.02,658.71
2018,9,20,15,0,876.0,84.0,2.1,34.2,582.0,915.93,657.74
2018,9,20,15,15,856.5,82.0,2.1,34.2,536.5,912.25,657.2
2018,9,20,15,30,837.0,80.0,2.1,34.2,491.0,895.21,648.08
2018,9,20,15,45,811.0,76.5,2.15,33.65,441.0,866.89,633.48
2018,9,20,16,0,785.0,73.0,2.2,33.1,391.0,835.46,616.42
2018,9,20,16,15,748.0,68.0,1.95,32.05,338.5,789.4,587.58
2018,9,20,16,30,711.0,63.0,1.7,31.0,286.0,741.12,556.05
2018,9,20,16,45,654.0,57.5,1.45,29.9,233.5,680.19,514.04
2018,9,20,17,0,597.0,52.0,1.2,28.8,181.0,613.07,465.1
2018,9,20,17,15,505.0,44.0,1.25,27.55,132.5,514.41,392.36
2018,9,20,17,30,413.0,36.0,1.3,26.3,84.0,418.85,313.79
2018,9,20,17,45,261.0,24.5,1.35,25.05,49.5,265.32,113.05
2018,9,20,18,0,109.0,13.0,1.4,23.8,15.0,89.56,0.0
2018,9,20,18,15,54.5,6.5,1.5,23.25,7.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,1.65,22.15,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.7,21.6,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.8,19.7,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,19.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,18.9,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.45,17.85,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.3,17.35,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,1.2,17.05,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,1.2,16.95,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.3,16.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.3,16.35,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.25,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.4,14.95,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.4,14.8,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.35,14.6,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,9,21,5,45,31.5,4.5,1.25,15.0,5.0,0.0,0.0
2018,9,21,6,0,63.0,9.0,1.2,15.2,10.0,7.68,0.0
2018,9,21,6,15,214.5,21.5,1.4,16.25,42.0,17.9,0.0
2018,9,21,6,30,366.0,34.0,1.6,17.3,74.0,28.1,17.67
2018,9,21,6,45,443.5,43.5,1.8,18.35,118.0,35.25,24.83
2018,9,21,7,0,521.0,53.0,2.0,19.4,162.0,42.29,31.28
2018,9,21,7,15,605.0,57.5,1.95,20.2,217.5,45.29,34.02
2018,9,21,7,30,689.0,62.0,1.9,21.0,273.0,52.74,40.45
2018,9,21,7,45,727.5,66.5,1.85,21.8,324.5,55.77,42.9
2018,9,21,8,0,766.0,71.0,1.8,22.6,376.0,58.78,45.23
2018,9,21,8,15,793.5,74.5,1.85,23.5,425.5,60.84,46.69
2018,9,21,8,30,821.0,78.0,1.9,24.4,475.0,62.88,48.08
2018,9,21,8,45,840.5,81.0,1.9,25.3,520.5,64.4,49.03
2018,9,21,9,0,860.0,84.0,1.9,26.2,566.0,74.63,57.24
2018,9,21,9,15,873.0,86.5,1.9,27.1,606.0,76.29,58.22
2018,9,21,9,30,886.0,89.0,1.9,28.0,646.0,89.64,56.68
2018,9,21,9,45,895.0,91.5,1.95,28.95,680.0,147.29,78.37
2018,9,21,10,0,904.0,94.0,2.0,29.9,714.0,205.71,116.23
2018,9,21,10,15,911.5,95.5,2.05,30.6,741.5,263.69,161.2
2018,9,21,10,30,919.0,97.0,2.1,31.3,769.0,321.8,209.1
2018,9,21,10,45,923.5,98.0,2.15,32.0,789.0,378.47,256.47
2018,9,21,11,0,928.0,99.0,2.2,32.7,809.0,434.48,302.58
2018,9,21,11,15,930.5,100.0,2.3,33.0,821.5,488.72,346.87
2018,9,21,11,30,933.0,101.0,2.4,33.3,834.0,541.64,388.95
2018,9,21,11,45,932.5,101.5,2.55,33.6,837.0,591.01,427.53
2018,9,21,12,0,932.0,102.0,2.7,33.9,840.0,638.32,463.65
2018,9,21,12,15,929.0,102.0,2.8,34.0,835.0,681.38,496.17
2018,9,21,12,30,926.0,102.0,2.9,34.1,830.0,721.78,526.19
2018,9,21,12,45,921.0,103.0,3.05,34.2,817.5,758.89,553.66
2018,9,21,13,0,916.0,104.0,3.2,34.3,805.0,792.96,577.64
2018,9,21,13,15,910.5,103.0,3.3,34.25,785.0,821.5,597.61
2018,9,21,13,30,905.0,102.0,3.4,34.2,765.0,846.67,615.47
2018,9,21,13,45,896.5,101.0,3.5,34.1,738.0,865.89,629.66
2018,9,21,14,0,888.0,100.0,3.6,34.0,711.0,881.49,641.65
2018,9,21,14,15,876.5,98.0,3.65,33.75,676.5,889.71,649.1
2018,9,21,14,30,865.0,96.0,3.7,33.5,642.0,894.19,654.29
2018,9,21,14,45,850.0,93.5,3.8,33.2,601.5,900.97,661.62
2018,9,21,15,0,835.0,91.0,3.9,32.9,561.0,894.56,660.27
2018,9,21,15,15,814.5,88.0,3.9,32.9,516.0,878.86,651.51
2018,9,21,15,30,794.0,85.0,3.9,32.9,471.0,859.65,640.41
2018,9,21,15,45,766.0,81.5,3.9,31.85,422.0,829.66,624.47
2018,9,21,16,0,738.0,78.0,3.9,30.8,373.0,796.68,605.94
2018,9,21,16,15,699.5,72.5,3.85,29.9,322.0,755.41,580.16
2018,9,21,16,30,661.0,67.0,3.8,29.0,271.0,706.73,547.79
2018,9,21,16,45,603.0,60.5,3.7,28.05,220.0,638.52,499.13
2018,9,21,17,0,545.0,54.0,3.6,27.1,169.0,570.25,447.55
2018,9,21,17,15,448.0,45.5,3.5,25.9,122.5,468.23,367.27
2018,9,21,17,30,351.0,37.0,3.4,24.7,76.0,369.28,281.17
2018,9,21,17,45,206.5,23.0,3.25,23.45,43.0,218.82,59.77
2018,9,21,18,0,62.0,9.0,3.1,22.2,10.0,52.11,0.0
2018,9,21,18,15,31.0,4.5,3.15,21.5,5.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,3.2,20.8,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,3.25,20.1,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,3.3,19.4,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,3.3,18.95,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,3.3,18.05,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,3.25,17.35,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,3.2,17.1,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,3.15,16.3,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,2.15,13.55,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.95,12.6,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.8,12.2,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.75,12.1,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,1.85,12.2,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,9,22,5,45,33.5,4.5,2.1,12.55,5.0,0.0,0.0
2018,9,22,6,0,67.0,9.0,2.2,12.7,10.0,7.68,0.0
2018,9,22,6,15,204.5,22.5,2.35,13.35,41.0,18.9,0.0
2018,9,22,6,30,342.0,36.0,2.5,14.0,72.0,29.92,19.3
2018,9,22,6,45,440.5,44.5,2.65,14.6,118.0,36.18,26.01
2018,9,22,7,0,539.0,53.0,2.8,15.2,164.0,42.48,31.99
2018,9,22,7,15,601.0,59.0,2.7,16.05,215.0,46.51,35.69
2018,9,22,7,30,663.0,65.0,2.6,16.9,266.0,50.55,39.22
2018,9,22,7,45,704.5,70.0,2.55,17.8,317.5,58.44,45.97
2018,9,22,8,0,746.0,75.0,2.5,18.7,369.0,61.74,48.58
2018,9,22,8,15,775.0,78.0,2.5,19.55,418.0,63.32,49.63
2018,9,22,8,30,804.0,81.0,2.5,20.4,467.0,64.9,50.66
2018,9,22,8,45,826.0,83.5,2.45,21.3,513.0,66.02,51.26
2018,9,22,9,0,848.0,86.0,2.4,22.2,559.0,67.13,51.86
2018,9,22,9,15,861.0,90.0,2.45,23.1,599.5,69.08,53.16
2018,9,22,9,30,874.0,94.0,2.5,24.0,640.0,90.96,59.86
2018,9,22,9,45,882.0,97.0,2.55,24.9,673.5,148.24,81.36
2018,9,22,10,0,890.0,100.0,2.6,25.8,707.0,206.19,119.4
2018,9,22,10,15,898.5,101.5,2.7,26.5,735.0,263.68,164.68
2018,9,22,10,30,907.0,103.0,2.8,27.2,763.0,321.42,213.18
2018,9,22,10,45,913.0,103.0,2.9,27.9,783.0,377.28,260.95
2018,9,22,11,0,919.0,103.0,3.0,28.6,803.0,432.6,307.67
2018,9,22,11,15,922.5,104.0,3.15,29.2,815.5,486.86,352.68
2018,9,22,11,30,926.0,105.0,3.3,29.8,828.0,539.91,395.51
2018,9,22,11,45,924.0,106.0,3.4,30.4,831.0,588.6,433.84
2018,9,22,12,0,922.0,107.0,3.5,31.0,834.0,635.14,469.47
2018,9,22,12,15,928.0,103.5,3.6,31.25,832.0,680.37,503.97
2018,9,22,12,30,934.0,100.0,3.7,31.5,830.0,723.52,536.3
2018,9,22,12,45,922.5,102.5,3.8,31.8,814.5,757.67,561.5
2018,9,22,13,0,911.0,105.0,3.9,32.1,799.0,788.35,582.97
2018,9,22,13,15,796.5,146.5,3.95,32.0,742.0,781.09,578.79
2018,9,22,13,30,682.0,188.0,4.0,31.9,685.0,763.72,566.66
2018,9,22,13,45,771.0,148.5,4.1,31.8,690.5,821.73,609.28
2018,9,22,14,0,860.0,109.0,4.2,31.7,696.0,873.95,646.07
2018,9,22,14,15,875.0,98.0,4.15,31.5,670.0,886.28,655.55
2018,9,22,14,30,890.0,87.0,4.1,31.3,644.0,903.93,669.03
2018,9,22,14,45,877.0,84.5,4.1,31.05,604.0,902.78,670.35
2018,9,22,15,0,864.0,82.0,4.1,30.8,564.0,897.92,669.43
2018,9,22,15,15,844.0,79.5,4.1,30.8,518.5,892.87,667.84
2018,9,22,15,30,824.0,77.0,4.1,30.8,473.0,874.66,657.29
2018,9,22,15,45,798.0,73.5,4.0,30.0,424.0,846.37,641.32
2018,9,22,16,0,772.0,70.0,3.9,29.2,375.0,815.04,622.83
2018,9,22,16,15,734.5,65.5,3.7,28.35,323.5,769.41,593.13
2018,9,22,16,30,697.0,61.0,3.5,27.5,272.0,721.65,560.63
2018,9,22,16,45,639.0,55.0,3.35,26.65,220.5,659.67,516.01
2018,9,22,17,0,581.0,49.0,3.2,25.8,169.0,591.74,464.14
2018,9,22,17,15,464.5,42.0,3.1,24.6,120.5,475.73,373.09
2018,9,22,17,30,348.0,35.0,3.0,23.4,72.0,363.68,274.8
2018,9,22,17,45,211.0,22.0,2.9,22.2,41.0,217.1,8.44
2018,9,22,18,0,74.0,9.0,2.8,21.0,10.0,60.47,0.0
2018,9,22,18,15,37.0,4.5,3.0,20.45,5.0,0.0,0.0
2018,9,22,18,30,0.0,0.0,3.2,19.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,3.4,19.3,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,3.6,18.7,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,3.6,18.35,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,3.6,17.6,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,3.6,17.2,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.45,16.6,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.4,16.4,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.35,16.25,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.1,15.65,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.45,14.4,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.25,14.05,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.15,13.65,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,9,23,5,45,36.5,5.0,3.4,13.75,5.0,0.0,0.0
2018,9,23,6,0,73.0,10.0,3.5,13.8,10.0,8.54,0.0
2018,9,23,6,15,218.5,22.0,3.6,14.35,40.5,18.56,0.0
2018,9,23,6,30,364.0,34.0,3.7,14.9,71.0,28.28,17.66
2018,9,23,6,45,462.0,42.0,3.75,15.45,117.0,34.21,24.15
2018,9,23,7,0,560.0,50.0,3.8,16.0,163.0,40.21,29.85
2018,9,23,7,15,620.0,55.5,3.75,16.75,214.0,43.96,33.32
2018,9,23,7,30,680.0,61.0,3.7,17.5,265.0,51.96,40.35
2018,9,23,7,45,718.5,65.5,3.65,18.25,315.5,55.01,42.88
2018,9,23,8,0,757.0,70.0,3.6,19.0,366.0,58.03,45.29
2018,9,23,8,15,783.5,73.5,3.5,19.7,414.5,60.1,46.82
2018,9,23,8,30,810.0,77.0,3.4,20.4,463.0,62.14,48.3
2018,9,23,8,45,830.0,79.5,3.35,21.15,508.0,63.34,49.02
2018,9,23,9,0,850.0,82.0,3.3,21.9,553.0,73.19,57.11
2018,9,23,9,15,865.5,84.0,3.3,22.7,593.5,74.61,57.95
2018,9,23,9,30,881.0,86.0,3.3,23.5,634.0,84.71,55.93
2018,9,23,9,45,893.0,87.0,3.3,24.35,668.0,141.27,76.09
2018,9,23,10,0,905.0,88.0,3.3,25.2,702.0,198.88,113.6
2018,9,23,10,15,913.0,89.0,3.3,25.95,729.5,256.5,159.19
2018,9,23,10,30,921.0,90.0,3.3,26.7,757.0,314.28,208.04
2018,9,23,10,45,926.5,90.5,3.35,27.4,777.0,370.82,256.71
2018,9,23,11,0,932.0,91.0,3.4,28.1,797.0,426.74,304.27
2018,9,23,11,15,935.5,91.5,3.45,28.7,809.5,480.98,349.53
2018,9,23,11,30,939.0,92.0,3.5,29.3,822.0,533.95,392.48
2018,9,23,11,45,940.0,92.0,3.6,29.85,826.0,583.69,431.96
2018,9,23,12,0,941.0,92.0,3.7,30.4,830.0,631.45,468.86
2018,9,23,12,15,941.5,91.0,3.85,30.55,826.0,675.83,503.32
2018,9,23,12,30,942.0,90.0,4.0,30.7,822.0,717.75,535.37
2018,9,23,12,45,940.5,88.5,4.1,30.8,810.0,755.14,563.66
2018,9,23,13,0,939.0,87.0,4.2,30.9,798.0,789.54,587.95
2018,9,23,13,15,934.0,86.5,4.3,30.75,778.0,819.14,609.38
2018,9,23,13,30,929.0,86.0,4.4,30.6,758.0,845.34,628.61
2018,9,23,13,45,922.5,84.5,4.45,30.45,731.0,865.73,643.84
2018,9,23,14,0,916.0,83.0,4.5,30.3,704.0,882.48,656.77
2018,9,23,14,15,907.0,81.5,4.5,29.95,671.0,893.38,666.24
2018,9,23,14,30,898.0,80.0,4.5,29.6,638.0,900.54,673.39
2018,9,23,14,45,884.5,78.0,4.5,29.3,598.0,899.36,674.9
2018,9,23,15,0,871.0,76.0,4.5,29.0,558.0,894.48,674.07
2018,9,23,15,15,852.0,73.5,4.5,29.0,512.5,880.4,666.19
2018,9,23,15,30,833.0,71.0,4.5,29.0,467.0,872.58,662.73
2018,9,23,15,45,808.0,68.0,4.35,28.1,418.5,845.76,647.56
2018,9,23,16,0,783.0,65.0,4.2,27.2,370.0,815.93,629.9
2018,9,23,16,15,746.5,61.0,4.05,26.4,319.0,771.82,600.96
2018,9,23,16,30,710.0,57.0,3.9,25.6,268.0,725.58,569.17
2018,9,23,16,45,653.5,51.5,3.75,24.75,217.0,658.56,520.12
2018,9,23,17,0,597.0,46.0,3.6,23.9,166.0,590.91,467.59
2018,9,23,17,15,489.5,39.5,3.4,22.75,118.5,491.04,387.01
2018,9,23,17,30,382.0,33.0,3.2,21.6,71.0,386.82,289.7
2018,9,23,17,45,223.0,20.5,3.0,20.45,39.5,220.87,0.0
2018,9,23,18,0,64.0,8.0,2.8,19.3,8.0,52.28,0.0
2018,9,23,18,15,32.0,4.0,2.85,18.7,4.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.9,18.1,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.9,16.9,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.8,16.55,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.7,16.2,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,1.85,13.9,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,1.8,13.05,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,1.65,12.55,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,1.45,11.95,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,1.35,11.7,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.15,11.35,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.1,11.3,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,11.4,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.1,11.55,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.05,11.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2018,9,24,5,45,42.5,4.5,0.95,12.75,4.5,0.0,0.0
2018,9,24,6,0,85.0,9.0,0.9,13.0,9.0,7.68,0.0
2018,9,24,6,15,242.5,20.5,0.95,13.8,40.5,17.28,0.0
2018,9,24,6,30,400.0,32.0,1.0,14.6,72.0,26.67,16.21
2018,9,24,6,45,493.5,39.5,1.05,15.4,118.0,32.29,22.5
2018,9,24,7,0,587.0,47.0,1.1,16.2,164.0,37.97,27.89
2018,9,24,7,15,653.5,52.0,1.05,17.05,217.0,45.16,34.37
2018,9,24,7,30,720.0,57.0,1.0,17.9,270.0,49.04,37.75
2018,9,24,7,45,759.0,61.0,0.95,18.7,322.5,51.86,40.08
2018,9,24,8,0,798.0,65.0,0.9,19.5,375.0,54.68,42.31
2018,9,24,8,15,823.5,68.0,1.0,20.75,424.0,56.56,43.58
2018,9,24,8,30,849.0,71.0,1.1,22.0,473.0,58.41,44.79
2018,9,24,8,45,867.5,73.0,1.15,23.25,518.0,67.51,52.13
2018,9,24,9,0,886.0,75.0,1.2,24.5,563.0,69.19,53.1
2018,9,24,9,15,899.0,77.5,1.2,25.7,603.5,71.01,54.19
2018,9,24,9,30,912.0,80.0,1.2,26.9,644.0,80.22,61.4
2018,9,24,9,45,921.5,81.5,1.2,28.1,678.0,138.59,72.0
2018,9,24,10,0,931.0,83.0,1.2,29.3,712.0,197.72,109.19
2018,9,24,10,15,938.5,84.5,1.1,29.9,740.0,256.99,154.58
2018,9,24,10,30,946.0,86.0,1.0,30.5,768.0,316.35,202.94
2018,9,24,10,45,951.0,87.0,0.9,31.15,788.0,374.4,250.61
2018,9,24,11,0,956.0,88.0,0.8,31.8,808.0,431.76,296.65
2018,9,24,11,15,959.5,87.5,0.75,32.2,820.0,486.37,339.72
2018,9,24,11,30,963.0,87.0,0.7,32.6,832.0,539.61,380.19
2018,9,24,11,45,964.0,88.0,0.7,33.0,836.5,591.22,418.37
2018,9,24,12,0,965.0,89.0,0.7,33.4,841.0,640.85,453.86
2018,9,24,12,15,963.5,89.0,0.75,33.65,836.5,685.84,486.03
2018,9,24,12,30,962.0,89.0,0.8,33.9,832.0,728.18,515.71
2018,9,24,12,45,958.5,89.0,0.9,34.15,819.5,766.31,542.68
2018,9,24,13,0,955.0,89.0,1.0,34.4,807.0,801.34,565.89
2018,9,24,13,15,950.0,88.0,1.15,34.45,786.5,830.95,586.57
2018,9,24,13,30,945.0,87.0,1.3,34.5,766.0,857.08,605.17
2018,9,24,13,45,937.5,85.5,1.45,34.55,738.0,877.04,620.01
2018,9,24,14,0,930.0,84.0,1.6,34.6,710.0,893.25,632.66
2018,9,24,14,15,919.5,82.5,1.7,34.5,675.5,903.1,641.29
2018,9,24,14,30,909.0,81.0,1.8,34.4,641.0,909.1,647.71
2018,9,24,14,45,895.0,78.5,1.95,34.25,600.0,907.0,649.8
2018,9,24,15,0,881.0,76.0,2.1,34.1,559.0,901.11,649.55
2018,9,24,15,15,861.5,74.0,2.1,34.1,513.5,887.24,642.39
2018,9,24,15,30,842.0,72.0,2.1,34.1,468.0,879.6,639.35
2018,9,24,15,45,816.0,68.5,2.25,33.45,418.5,851.19,625.45
2018,9,24,16,0,790.0,65.0,2.4,32.8,369.0,819.74,608.96
2018,9,24,16,15,752.0,61.0,2.2,31.6,317.5,774.26,580.77
2018,9,24,16,30,714.0,57.0,2.0,30.4,266.0,726.65,549.71
2018,9,24,16,45,653.5,51.5,1.8,29.25,214.0,656.23,500.37
2018,9,24,17,0,593.0,46.0,1.6,28.1,162.0,593.67,453.56
2018,9,24,17,15,482.5,39.0,1.75,26.85,114.5,483.16,369.53
2018,9,24,17,30,372.0,32.0,1.9,25.6,67.0,376.51,270.15
2018,9,24,17,45,210.5,19.0,2.1,24.35,36.5,206.51,0.0
2018,9,24,18,0,49.0,6.0,2.3,23.1,6.0,5.12,0.0
2018,9,24,18,15,24.5,3.0,2.65,22.4,3.0,0.0,0.0
2018,9,24,18,30,0.0,0.0,3.0,21.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,3.7,20.3,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,3.7,19.55,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,3.7,18.8,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,3.7,18.1,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,3.65,17.05,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,3.6,16.7,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,3.55,16.35,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,3.3,15.7,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,2.4,14.45,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,2.25,14.15,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.35,13.35,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.95,11.95,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.8,11.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,9,25,5,45,30.0,3.5,1.65,12.1,3.5,0.0,0.0
2018,9,25,6,0,60.0,7.0,1.6,12.2,7.0,5.97,0.0
2018,9,25,6,15,218.5,18.5,1.7,12.95,37.0,15.47,0.0
2018,9,25,6,30,377.0,30.0,1.8,13.7,67.0,24.89,14.57
2018,9,25,6,45,457.5,39.0,1.9,14.4,110.5,31.78,22.08
2018,9,25,7,0,538.0,48.0,2.0,15.1,154.0,38.57,28.5
2018,9,25,7,15,620.0,52.5,1.85,16.0,208.5,41.72,31.45
2018,9,25,7,30,702.0,57.0,1.7,16.9,263.0,48.94,37.8
2018,9,25,7,45,741.5,61.0,1.5,17.8,314.5,51.74,40.12
2018,9,25,8,0,781.0,65.0,1.3,18.7,366.0,54.54,42.33
2018,9,25,8,15,808.0,68.5,1.25,19.65,415.5,56.79,43.99
2018,9,25,8,30,835.0,72.0,1.2,20.6,465.0,58.99,45.57
2018,9,25,8,45,854.5,75.0,1.15,21.6,510.5,68.66,53.49
2018,9,25,9,0,874.0,78.0,1.1,22.6,556.0,70.98,55.05
2018,9,25,9,15,888.0,79.5,1.15,23.55,596.0,72.13,55.64
2018,9,25,9,30,902.0,81.0,1.2,24.5,636.0,79.1,61.1
2018,9,25,9,45,911.5,83.0,1.2,25.5,670.0,137.21,72.48
2018,9,25,10,0,921.0,85.0,1.2,26.5,704.0,196.12,109.73
2018,9,25,10,15,929.0,86.0,1.3,27.35,731.5,254.57,154.88
2018,9,25,10,30,937.0,87.0,1.4,28.2,759.0,313.16,203.34
2018,9,25,10,45,941.5,88.5,1.5,29.1,779.0,370.91,251.82
2018,9,25,11,0,946.0,90.0,1.6,30.0,799.0,427.96,299.02
2018,9,25,11,15,949.5,90.0,1.65,30.75,811.0,482.44,343.12
2018,9,25,11,30,953.0,90.0,1.7,31.5,823.0,535.6,384.79
2018,9,25,11,45,954.0,90.5,1.75,32.3,827.0,586.31,423.22
2018,9,25,12,0,955.0,91.0,1.8,33.1,831.0,635.03,458.94
2018,9,25,12,15,953.0,91.0,1.85,33.5,826.5,679.26,491.26
2018,9,25,12,30,951.0,91.0,1.9,33.9,822.0,720.83,520.97
2018,9,25,12,45,946.5,91.5,2.0,34.35,809.0,758.31,547.5
2018,9,25,13,0,942.0,92.0,2.1,34.8,796.0,792.67,570.33
2018,9,25,13,15,937.0,90.5,2.2,34.85,775.5,821.37,589.96
2018,9,25,13,30,932.0,89.0,2.3,34.9,755.0,846.6,607.45
2018,9,25,13,45,924.5,88.0,2.45,34.95,727.5,866.76,622.19
2018,9,25,14,0,917.0,87.0,2.6,35.0,700.0,883.26,634.73
2018,9,25,14,15,906.0,85.5,2.7,34.85,665.5,892.46,642.89
2018,9,25,14,30,895.0,84.0,2.8,34.7,631.0,897.87,648.81
2018,9,25,14,45,880.5,81.5,2.95,34.5,590.0,895.22,650.13
2018,9,25,15,0,866.0,79.0,3.1,34.3,549.0,888.85,649.13
2018,9,25,15,15,845.5,76.5,3.1,34.3,503.5,883.04,647.09
2018,9,25,15,30,825.0,74.0,3.1,34.3,458.0,864.3,636.45
2018,9,25,15,45,796.5,71.0,3.35,33.3,408.5,834.39,622.13
2018,9,25,16,0,768.0,68.0,3.6,32.3,359.0,801.51,604.93
2018,9,25,16,15,727.0,63.5,3.7,31.1,307.5,752.99,575.37
2018,9,25,16,30,686.0,59.0,3.8,29.9,256.0,702.44,542.56
2018,9,25,16,45,623.0,53.0,3.85,28.75,204.5,637.17,496.22
2018,9,25,17,0,560.0,47.0,3.9,27.6,153.0,565.98,442.07
2018,9,25,17,15,438.0,39.5,3.95,26.2,106.5,446.63,347.38
2018,9,25,17,30,316.0,32.0,4.0,24.8,60.0,331.48,234.71
2018,9,25,17,45,179.5,19.0,4.05,23.45,32.5,148.03,0.0
2018,9,25,18,0,43.0,6.0,4.1,22.1,5.0,0.0,0.0
2018,9,25,18,15,21.5,3.0,4.05,21.35,2.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,4.0,20.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,3.9,19.85,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,3.8,19.1,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,3.65,18.7,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,3.4,17.95,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,3.2,17.4,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,3.1,17.2,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,3.0,16.8,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,3.0,16.65,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,3.0,16.35,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.95,15.45,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.35,14.2,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.65,12.6,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,9,26,5,45,26.5,3.0,1.8,12.95,3.0,0.0,0.0
2018,9,26,6,0,53.0,6.0,1.9,13.1,6.0,5.12,0.0
2018,9,26,6,15,202.0,18.5,2.1,13.8,35.0,15.52,0.0
2018,9,26,6,30,351.0,31.0,2.3,14.5,64.0,25.81,14.96
2018,9,26,6,45,424.0,40.5,2.5,15.2,105.0,33.0,23.0
2018,9,26,7,0,497.0,50.0,2.7,15.9,146.0,40.07,29.68
2018,9,26,7,15,577.5,55.5,2.55,16.75,199.0,43.85,33.2
2018,9,26,7,30,658.0,61.0,2.4,17.6,252.0,47.73,36.61
2018,9,26,7,45,681.5,68.0,2.25,18.5,298.0,52.21,40.4
2018,9,26,8,0,705.0,75.0,2.1,19.4,344.0,56.5,43.91
2018,9,26,8,15,668.0,93.5,2.0,20.4,375.5,67.95,53.5
2018,9,26,8,30,631.0,112.0,1.9,21.4,407.0,78.81,62.4
2018,9,26,8,45,576.0,141.0,1.75,22.35,430.0,96.28,76.74
2018,9,26,9,0,521.0,170.0,1.6,23.3,453.0,111.52,88.94
2018,9,26,9,15,569.5,168.5,1.55,24.3,499.0,109.74,86.83
2018,9,26,9,30,618.0,167.0,1.5,25.3,545.0,109.87,86.37
2018,9,26,9,45,714.5,144.5,1.4,26.3,604.5,144.73,85.11
2018,9,26,10,0,811.0,122.0,1.3,27.3,664.0,196.92,114.66
2018,9,26,10,15,850.0,113.5,1.25,28.25,701.5,249.9,153.75
2018,9,26,10,30,889.0,105.0,1.2,29.2,739.0,312.17,202.89
2018,9,26,10,45,897.0,105.0,1.15,30.15,759.5,367.59,248.45
2018,9,26,11,0,905.0,105.0,1.1,31.1,780.0,422.68,292.9
2018,9,26,11,15,909.0,106.0,1.1,31.9,792.5,476.31,335.31
2018,9,26,11,30,913.0,107.0,1.1,32.7,805.0,528.77,375.35
2018,9,26,11,45,871.0,125.5,1.15,33.55,794.0,570.92,407.03
2018,9,26,12,0,829.0,144.0,1.2,34.4,783.0,608.91,434.43
2018,9,26,12,15,745.5,177.5,1.2,34.95,750.0,630.14,449.32
2018,9,26,12,30,662.0,211.0,1.2,35.5,717.0,643.21,457.9
2018,9,26,12,45,772.5,163.0,1.2,36.05,744.0,709.58,503.53
2018,9,26,13,0,883.0,115.0,1.2,36.6,771.0,769.6,543.95
2018,9,26,13,15,881.5,112.5,1.2,36.8,752.5,798.69,561.89
2018,9,26,13,30,880.0,110.0,1.2,37.0,734.0,824.65,578.14
2018,9,26,13,45,845.5,115.0,1.2,37.15,696.0,836.33,585.65
2018,9,26,14,0,811.0,120.0,1.2,37.3,658.0,835.94,585.88
2018,9,26,14,15,808.5,112.5,1.25,37.2,625.5,845.15,593.63
2018,9,26,14,30,806.0,105.0,1.3,37.1,593.0,850.74,599.17
2018,9,26,14,45,806.5,98.5,1.35,37.05,559.5,856.54,604.91
2018,9,26,15,0,807.0,92.0,1.4,37.0,526.0,858.83,608.57
2018,9,26,15,15,780.5,87.5,1.4,37.0,478.0,835.7,595.47
2018,9,26,15,30,754.0,83.0,1.4,37.0,430.0,809.13,580.3
2018,9,26,15,45,705.0,81.0,1.65,36.2,377.0,767.67,559.33
2018,9,26,16,0,656.0,79.0,1.9,35.4,324.0,719.42,532.39
2018,9,26,16,15,615.5,73.0,1.95,34.05,276.5,671.43,503.78
2018,9,26,16,30,575.0,67.0,2.0,32.7,229.0,621.96,472.25
2018,9,26,16,45,491.5,60.5,2.1,31.4,179.0,534.49,410.93
2018,9,26,17,0,408.0,54.0,2.2,30.1,129.0,447.95,346.43
2018,9,26,17,15,319.5,41.5,2.7,28.8,89.0,353.02,271.44
2018,9,26,17,30,231.0,29.0,3.2,27.5,49.0,261.54,175.13
2018,9,26,17,45,131.0,17.0,3.7,26.2,26.5,110.23,0.0
2018,9,26,18,0,31.0,5.0,4.2,24.9,4.0,0.0,0.0
2018,9,26,18,15,15.5,2.5,4.25,23.85,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,4.3,22.8,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,4.3,21.75,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,4.3,20.7,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,4.15,20.2,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,4.0,19.7,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,3.85,19.2,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,3.7,18.7,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,3.6,18.45,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,3.5,18.2,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,3.4,17.9,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,3.25,17.1,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,3.2,16.7,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,3.2,16.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,3.15,16.05,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,3.05,15.55,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,2.25,13.8,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,2.25,13.4,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2018,9,27,5,45,20.0,2.5,2.35,13.55,2.5,0.0,0.0
2018,9,27,6,0,40.0,5.0,2.4,13.6,5.0,4.27,0.0
2018,9,27,6,15,169.0,18.5,2.55,14.15,32.0,15.79,0.0
2018,9,27,6,30,298.0,32.0,2.7,14.7,59.0,26.67,15.28
2018,9,27,6,45,399.0,42.0,2.85,15.2,103.0,34.29,24.06
2018,9,27,7,0,500.0,52.0,3.0,15.7,147.0,41.85,31.23
2018,9,27,7,15,546.0,60.5,2.9,16.5,193.0,47.72,36.63
2018,9,27,7,30,592.0,69.0,2.8,17.3,239.0,53.44,41.68
2018,9,27,7,45,635.0,75.5,2.7,18.1,289.0,57.44,45.05
2018,9,27,8,0,678.0,82.0,2.6,18.9,339.0,61.35,48.24
2018,9,27,8,15,726.0,83.0,2.55,19.75,391.0,61.36,47.95
2018,9,27,8,30,774.0,84.0,2.5,20.6,443.0,67.14,52.61
2018,9,27,8,45,795.5,87.5,2.45,21.4,487.5,68.88,53.76
2018,9,27,9,0,817.0,91.0,2.4,22.2,532.0,70.58,54.87
2018,9,27,9,15,830.0,94.5,2.35,23.1,571.0,72.11,55.8
2018,9,27,9,30,843.0,98.0,2.3,24.0,610.0,76.31,58.97
2018,9,27,9,45,852.0,100.5,2.25,24.9,642.5,132.3,71.78
2018,9,27,10,0,861.0,103.0,2.2,25.8,675.0,189.15,107.7
2018,9,27,10,15,850.5,111.5,2.25,26.5,695.5,247.15,153.4
2018,9,27,10,30,840.0,120.0,2.3,27.2,716.0,303.59,200.94
2018,9,27,10,45,798.5,141.0,2.35,27.9,719.5,358.16,248.26
2018,9,27,11,0,757.0,162.0,2.4,28.6,723.0,403.97,287.87
2018,9,27,11,15,661.0,205.5,2.45,29.1,701.0,444.03,322.43
2018,9,27,11,30,565.0,249.0,2.5,29.6,679.0,472.91,346.75
2018,9,27,11,45,590.5,241.5,2.55,30.1,692.5,517.55,380.88
2018,9,27,12,0,616.0,234.0,2.6,30.6,706.0,562.02,414.18
2018,9,27,12,15,582.5,244.0,2.65,30.85,688.5,583.03,430.46
2018,9,27,12,30,549.0,254.0,2.7,31.1,671.0,602.07,444.87
2018,9,27,12,45,680.0,196.0,2.75,31.35,704.0,674.31,498.24
2018,9,27,13,0,811.0,138.0,2.8,31.6,737.0,743.4,548.84
2018,9,27,13,15,833.5,124.5,2.9,31.5,725.5,778.85,574.82
2018,9,27,13,30,856.0,111.0,3.0,31.4,714.0,811.9,598.37
2018,9,27,13,45,860.0,105.0,3.1,31.3,691.0,827.43,610.25
2018,9,27,14,0,864.0,99.0,3.2,31.2,668.0,847.12,625.23
2018,9,27,14,15,833.5,100.0,3.35,30.8,625.5,850.45,630.36
2018,9,27,14,30,803.0,101.0,3.5,30.4,583.0,841.28,627.27
2018,9,27,14,45,765.5,101.0,3.7,30.05,536.0,820.73,616.56
2018,9,27,15,0,728.0,101.0,3.9,29.7,489.0,801.13,606.41
2018,9,27,15,15,724.0,93.5,3.9,29.7,451.0,794.61,603.62
2018,9,27,15,30,720.0,86.0,3.9,29.7,413.0,779.84,594.95
2018,9,27,15,45,641.0,89.0,4.3,28.2,356.0,718.91,557.91
2018,9,27,16,0,562.0,92.0,4.7,26.7,299.0,650.69,513.95
2018,9,27,16,15,389.0,95.0,4.85,25.5,228.5,491.31,396.07
2018,9,27,16,30,216.0,98.0,5.0,24.3,158.0,326.66,265.53
2018,9,27,16,45,177.0,78.5,5.15,23.15,121.0,268.58,218.82
2018,9,27,17,0,138.0,59.0,5.3,22.0,84.0,210.5,170.07
2018,9,27,17,15,130.5,43.5,5.3,20.95,61.0,185.3,146.39
2018,9,27,17,30,123.0,28.0,5.3,19.9,38.0,174.3,111.96
2018,9,27,17,45,69.5,15.0,5.3,18.85,20.0,63.34,0.0
2018,9,27,18,0,16.0,2.0,5.3,17.8,2.0,0.0,0.0
2018,9,27,18,15,8.0,1.0,5.2,17.5,1.0,0.0,0.0
2018,9,27,18,30,0.0,0.0,5.1,17.2,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,4.95,16.85,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,4.8,16.5,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,4.7,16.45,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,4.6,16.4,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,4.3,16.4,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,4.15,16.35,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,4.05,16.2,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,3.55,14.3,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,3.45,13.65,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,3.35,13.55,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.9,13.45,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,9,28,5,45,7.0,1.5,2.75,13.6,1.5,0.0,0.0
2018,9,28,6,0,14.0,3.0,2.8,13.7,3.0,0.0,0.0
2018,9,28,6,15,54.5,17.0,3.0,14.1,21.0,14.51,0.0
2018,9,28,6,30,95.0,31.0,3.2,14.5,39.0,24.16,12.94
2018,9,28,6,45,192.5,39.5,3.45,14.9,70.5,30.09,20.4
2018,9,28,7,0,290.0,48.0,3.7,15.3,102.0,36.46,26.52
2018,9,28,7,15,150.0,56.5,3.7,15.75,85.0,43.49,32.98
2018,9,28,7,30,10.0,65.0,3.7,16.2,68.0,53.46,41.88
2018,9,28,7,45,6.0,73.5,3.7,16.65,75.5,60.42,47.96
2018,9,28,8,0,2.0,82.0,3.7,17.1,83.0,67.31,53.84
2018,9,28,8,15,15.5,112.5,3.7,17.6,119.5,90.45,73.75
2018,9,28,8,30,29.0,143.0,3.7,18.1,156.0,108.51,88.97
2018,9,28,8,45,27.5,168.0,3.7,18.6,181.5,124.92,102.56
2018,9,28,9,0,26.0,193.0,3.7,19.1,207.0,140.77,115.51
2018,9,28,9,15,51.5,217.5,3.75,19.7,248.0,156.26,127.95
2018,9,28,9,30,77.0,242.0,3.8,20.3,289.0,171.48,140.05
2018,9,28,9,45,185.5,249.5,3.85,20.95,370.0,185.42,138.13
2018,9,28,10,0,294.0,257.0,3.9,21.6,451.0,212.91,152.77
2018,9,28,10,15,586.5,177.5,3.95,22.1,584.5,234.64,157.63
2018,9,28,10,30,879.0,98.0,4.0,22.6,718.0,301.56,202.72
2018,9,28,10,45,884.5,99.0,4.1,23.1,737.0,356.13,250.8
2018,9,28,11,0,890.0,100.0,4.2,23.6,756.0,410.15,298.12
2018,9,28,11,15,893.5,100.0,4.3,23.85,767.5,461.77,343.02
2018,9,28,11,30,897.0,100.0,4.4,24.1,779.0,512.15,385.91
2018,9,28,11,45,898.5,100.0,4.55,24.35,782.5,560.03,426.01
2018,9,28,12,0,900.0,100.0,4.7,24.6,786.0,606.06,463.76
2018,9,28,12,15,897.5,101.0,4.75,24.65,781.5,648.5,498.08
2018,9,28,12,30,895.0,102.0,4.8,24.7,777.0,688.43,529.85
2018,9,28,12,45,889.5,101.5,4.9,24.7,763.5,722.2,556.97
2018,9,28,13,0,884.0,101.0,5.0,24.7,750.0,752.88,581.1
2018,9,28,13,15,878.5,100.5,5.05,24.55,730.5,780.39,601.9
2018,9,28,13,30,873.0,100.0,5.1,24.4,711.0,804.65,620.49
2018,9,28,13,45,864.0,99.0,5.15,24.25,684.0,822.2,634.45
2018,9,28,14,0,855.0,98.0,5.2,24.1,657.0,836.23,646.09
2018,9,28,14,15,843.0,96.0,5.25,23.75,623.0,851.71,659.52
2018,9,28,14,30,831.0,94.0,5.3,23.4,589.0,855.3,664.62
2018,9,28,14,45,815.0,91.5,5.4,23.0,549.5,851.1,664.73
2018,9,28,15,0,799.0,89.0,5.5,22.6,510.0,843.26,662.34
2018,9,28,15,15,777.0,86.0,5.5,22.6,466.0,825.93,651.5
2018,9,28,15,30,755.0,83.0,5.5,22.6,422.0,805.23,638.14
2018,9,28,15,45,725.0,78.0,5.5,21.5,374.0,771.82,617.78
2018,9,28,16,0,695.0,73.0,5.5,20.4,326.0,741.44,598.99
2018,9,28,16,15,654.0,67.5,5.4,19.7,277.0,693.4,564.32
2018,9,28,16,30,613.0,62.0,5.3,19.0,228.0,643.84,526.88
2018,9,28,16,45,548.0,54.5,5.2,18.3,179.5,570.45,468.44
2018,9,28,17,0,483.0,47.0,5.1,17.6,131.0,497.6,407.19
2018,9,28,17,15,372.0,37.5,4.9,17.05,89.0,387.47,310.86
2018,9,28,17,30,261.0,28.0,4.7,16.5,47.0,273.42,164.28
2018,9,28,17,45,139.5,15.5,4.45,15.9,24.5,114.18,0.0
2018,9,28,18,0,18.0,3.0,4.2,15.3,2.0,0.0,0.0
2018,9,28,18,15,9.0,1.5,4.05,15.0,1.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.7,14.45,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.35,14.1,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.35,13.4,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.25,13.25,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.15,13.1,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.85,12.75,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.8,12.65,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,1.5,12.25,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,1.45,12.15,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.4,12.15,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
