Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,10,45,61.0,148.0,1.0,17.45,177.5,125.79,96.36
2018,11,28,11,0,113.0,174.0,1.0,17.8,229.0,159.35,121.3
2018,11,28,11,15,152.5,188.5,1.05,18.05,264.5,189.16,144.25
2018,11,28,11,30,192.0,203.0,1.1,18.3,300.0,223.2,171.04
2018,11,28,11,45,274.0,191.0,1.15,18.55,330.0,257.24,197.35
2018,11,28,12,0,356.0,179.0,1.2,18.8,360.0,295.75,227.94
2018,11,28,12,15,578.5,133.5,1.4,18.9,424.0,380.52,293.97
2018,11,28,12,30,801.0,88.0,1.6,19.0,488.0,469.11,363.6
2018,11,28,12,45,816.5,83.0,1.8,19.1,482.5,504.28,393.79
2018,11,28,13,0,832.0,78.0,2.0,19.2,477.0,537.89,422.75
2018,11,28,13,15,819.5,77.5,2.2,19.1,457.5,558.71,442.0
2018,11,28,13,30,807.0,77.0,2.4,19.0,438.0,576.21,458.47
2018,11,28,13,45,769.5,79.0,2.55,18.9,407.0,577.72,462.27
2018,11,28,14,0,732.0,81.0,2.7,18.8,376.0,577.42,464.32
2018,11,28,14,15,726.0,75.5,2.7,18.55,348.5,580.41,468.79
2018,11,28,14,30,720.0,70.0,2.7,18.3,321.0,582.91,472.48
2018,11,28,14,45,686.0,67.0,2.7,18.05,285.0,570.29,463.82
2018,11,28,15,0,652.0,64.0,2.7,17.8,249.0,551.28,449.71
2018,11,28,15,15,395.5,70.0,2.7,17.8,177.0,381.16,313.61
2018,11,28,15,30,139.0,76.0,2.7,17.8,105.0,203.69,166.05
2018,11,28,15,45,83.5,59.5,2.5,17.0,76.0,135.05,108.27
2018,11,28,16,0,28.0,43.0,2.3,16.2,47.0,67.65,50.47
2018,11,28,16,15,49.0,30.0,2.45,15.9,33.5,80.45,54.92
2018,11,28,16,30,70.0,17.0,2.6,15.6,20.0,78.44,0.0
2018,11,28,16,45,35.0,8.5,2.75,15.35,10.0,29.35,0.0
2018,11,28,17,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,28,17,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,11,28,17,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,4.2,13.85,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,5.35,12.65,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,5.4,12.55,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,5.55,13.05,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,5.6,13.2,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,5.7,13.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,5.85,13.95,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,5.9,14.2,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,5.9,14.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,5.9,15.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,5.85,15.15,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,5.2,14.2,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,5.0,13.9,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,4.8,13.4,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,4.8,13.25,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,4.95,12.95,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,5.05,12.95,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,5.15,13.05,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,5.3,13.15,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,5.4,13.2,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,5.45,13.25,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,11,29,7,15,0.0,3.0,5.7,13.4,3.0,2.56,0.0
2018,11,29,7,30,0.0,6.0,5.9,13.5,6.0,4.92,0.0
2018,11,29,7,45,0.0,9.0,6.05,13.55,9.0,7.39,0.58
2018,11,29,8,0,0.0,12.0,6.2,13.6,12.0,9.86,2.99
2018,11,29,8,15,0.0,14.0,6.3,13.7,14.0,11.51,4.58
2018,11,29,8,30,0.0,16.0,6.4,13.8,16.0,13.16,6.13
2018,11,29,8,45,25.0,35.5,6.5,13.9,43.0,30.28,21.51
2018,11,29,9,0,50.0,55.0,6.6,14.0,70.0,44.17,33.97
2018,11,29,9,15,33.0,63.0,6.5,14.05,73.5,51.91,40.87
2018,11,29,9,30,16.0,71.0,6.4,14.1,77.0,57.88,46.14
2018,11,29,9,45,70.5,89.5,6.35,14.1,118.5,69.09,56.04
2018,11,29,10,0,125.0,108.0,6.3,14.1,160.0,82.3,67.64
2018,11,29,10,15,138.0,145.5,6.2,14.1,206.0,112.06,86.77
2018,11,29,10,30,151.0,183.0,6.1,14.1,252.0,148.33,113.82
2018,11,29,10,45,94.0,172.0,5.95,14.1,215.5,145.12,112.76
2018,11,29,11,0,37.0,161.0,5.8,14.1,179.0,135.32,107.12
2018,11,29,11,15,58.5,184.0,5.8,14.15,213.0,161.77,128.51
2018,11,29,11,30,80.0,207.0,5.8,14.2,247.0,191.15,152.55
2018,11,29,11,45,99.0,201.0,5.75,14.3,251.0,199.68,159.68
2018,11,29,12,0,118.0,195.0,5.7,14.4,255.0,213.08,171.13
2018,11,29,12,15,177.5,194.0,5.65,14.55,283.0,246.26,198.64
2018,11,29,12,30,237.0,193.0,5.6,14.7,311.0,290.07,235.22
2018,11,29,12,45,282.0,177.0,5.55,14.85,314.0,311.25,253.75
2018,11,29,13,0,327.0,161.0,5.5,15.0,317.0,333.79,273.61
2018,11,29,13,15,340.5,164.5,5.4,15.05,321.0,359.23,295.56
2018,11,29,13,30,354.0,168.0,5.3,15.1,325.0,384.82,317.47
2018,11,29,13,45,193.5,121.0,5.2,15.15,206.0,249.3,206.46
2018,11,29,14,0,33.0,74.0,5.1,15.2,87.0,86.35,68.45
2018,11,29,14,15,156.5,90.5,4.75,15.05,145.5,205.27,171.23
2018,11,29,14,30,280.0,107.0,4.4,14.9,204.0,312.59,262.21
2018,11,29,14,45,236.0,98.5,4.05,14.75,174.0,279.88,234.63
2018,11,29,15,0,192.0,90.0,3.7,14.6,144.0,245.6,205.66
2018,11,29,15,15,148.0,69.0,3.7,14.6,107.0,193.03,161.06
2018,11,29,15,30,104.0,48.0,3.7,14.6,70.0,138.06,113.71
2018,11,29,15,45,143.5,38.5,2.9,13.95,61.5,171.71,141.44
2018,11,29,16,0,183.0,29.0,2.1,13.3,53.0,187.59,151.99
2018,11,29,16,15,168.5,23.5,2.1,12.9,39.0,175.72,126.81
2018,11,29,16,30,154.0,18.0,2.1,12.5,25.0,145.44,0.0
2018,11,29,16,45,77.0,9.0,2.05,12.1,12.5,56.18,0.0
2018,11,29,17,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,2.15,11.55,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,2.45,11.25,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,2.6,11.1,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,3.05,10.85,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,3.65,10.9,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,3.6,10.9,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,3.55,10.85,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,3.2,10.45,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,3.05,10.15,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,2.95,9.9,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,2.8,9.65,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,2.5,9.1,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,2.35,8.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,8.6,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,1.75,8.25,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,1.6,7.95,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,1.55,7.8,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,1.45,7.6,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,6,45,11.5,1.5,1.3,6.85,1.0,0.0,0.0
2018,11,30,7,0,23.0,3.0,1.3,6.9,2.0,0.0,0.0
2018,11,30,7,15,28.5,13.0,1.45,7.65,13.5,11.1,0.0
2018,11,30,7,30,34.0,23.0,1.6,8.4,25.0,18.39,3.15
2018,11,30,7,45,40.5,38.5,1.8,9.2,43.0,30.08,20.02
2018,11,30,8,0,47.0,54.0,2.0,10.0,61.0,42.16,31.73
2018,11,30,8,15,61.0,70.5,2.15,10.5,82.5,53.45,42.28
2018,11,30,8,30,75.0,87.0,2.3,11.0,104.0,65.09,52.97
2018,11,30,8,45,113.0,102.5,2.5,11.45,133.5,76.05,62.88
2018,11,30,9,0,151.0,118.0,2.7,11.9,163.0,86.81,72.45
2018,11,30,9,15,236.0,125.5,2.7,12.35,205.5,90.11,75.25
2018,11,30,9,30,321.0,133.0,2.7,12.8,248.0,95.7,79.99
2018,11,30,9,45,374.5,136.0,2.7,13.25,281.5,94.34,78.55
2018,11,30,10,0,428.0,139.0,2.7,13.7,315.0,96.08,79.83
2018,11,30,10,15,562.0,119.5,2.7,14.05,364.5,102.13,70.53
2018,11,30,10,30,696.0,100.0,2.7,14.4,414.0,134.22,80.44
2018,11,30,10,45,694.0,105.0,2.7,14.75,428.5,178.66,113.2
2018,11,30,11,0,692.0,110.0,2.7,15.1,443.0,222.24,150.07
2018,11,30,11,15,672.5,116.5,2.7,15.3,445.5,261.77,186.44
2018,11,30,11,30,653.0,123.0,2.7,15.5,448.0,298.53,220.94
2018,11,30,11,45,658.5,123.5,2.7,15.7,453.0,335.73,254.83
2018,11,30,12,0,664.0,124.0,2.7,15.9,458.0,372.03,287.56
2018,11,30,12,15,767.5,99.0,2.7,16.0,481.5,426.02,332.78
2018,11,30,12,30,871.0,74.0,2.7,16.1,505.0,481.84,379.47
2018,11,30,12,45,859.5,74.0,2.7,16.2,491.0,511.7,406.16
2018,11,30,13,0,848.0,74.0,2.7,16.3,477.0,537.4,429.09
2018,11,30,13,15,851.5,70.0,2.65,16.25,461.0,563.88,452.24
2018,11,30,13,30,855.0,66.0,2.6,16.2,445.0,583.96,470.16
2018,11,30,13,45,841.5,64.5,2.55,16.2,419.5,601.19,485.21
2018,11,30,14,0,828.0,63.0,2.5,16.2,394.0,611.26,494.55
2018,11,30,14,15,808.0,61.0,2.4,16.05,362.5,613.1,497.41
2018,11,30,14,30,788.0,59.0,2.3,15.9,331.0,611.43,497.23
2018,11,30,14,45,758.5,56.0,2.15,15.75,294.5,598.77,487.94
2018,11,30,15,0,729.0,53.0,2.0,15.6,258.0,582.75,475.41
2018,11,30,15,15,683.5,49.5,2.0,15.6,218.5,552.08,450.91
2018,11,30,15,30,638.0,46.0,2.0,15.6,179.0,518.48,422.84
2018,11,30,15,45,567.0,41.0,1.5,14.25,139.5,463.28,376.04
2018,11,30,16,0,496.0,36.0,1.0,12.9,100.0,415.2,330.62
2018,11,30,16,15,367.0,28.0,1.05,12.3,65.5,318.48,227.71
2018,11,30,16,30,238.0,20.0,1.1,11.7,31.0,199.62,0.0
2018,11,30,16,45,119.0,10.0,1.15,11.15,15.5,83.32,0.0
2018,11,30,17,0,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.5,8.35,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,7.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,1.35,6.95,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,1.55,7.6,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,1.6,7.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,1.95,8.95,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,2.35,9.65,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,2.9,10.3,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,3.7,10.9,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,3.65,10.8,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,3.6,10.7,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,3.55,10.65,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,3.5,10.6,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2018,12,1,6,45,4.5,1.0,2.9,10.45,1.0,0.0,0.0
2018,12,1,7,0,9.0,2.0,2.7,10.4,2.0,0.0,0.0
2018,12,1,7,15,28.0,8.0,2.85,10.75,9.5,6.83,0.0
2018,12,1,7,30,47.0,14.0,3.0,11.1,17.0,11.33,0.0
2018,12,1,7,45,42.5,21.5,3.15,11.45,26.0,17.9,9.4
2018,12,1,8,0,38.0,29.0,3.3,11.8,35.0,23.92,15.41
2018,12,1,8,15,19.0,38.5,3.2,12.0,41.5,32.06,22.99
2018,12,1,8,30,0.0,48.0,3.1,12.2,48.0,39.72,30.06
2018,12,1,8,45,0.0,36.5,3.05,12.4,36.5,30.13,21.55
2018,12,1,9,0,0.0,25.0,3.0,12.6,25.0,20.6,12.98
2018,12,1,9,15,3.5,43.0,3.25,12.8,44.0,35.56,26.45
2018,12,1,9,30,7.0,61.0,3.5,13.0,63.0,50.6,39.87
2018,12,1,9,45,82.5,111.0,3.7,13.25,144.0,83.53,69.06
2018,12,1,10,0,158.0,161.0,3.9,13.5,225.0,115.29,96.86
2018,12,1,10,15,285.5,154.0,4.1,13.6,279.0,116.58,88.51
2018,12,1,10,30,413.0,147.0,4.3,13.7,333.0,140.0,96.95
2018,12,1,10,45,413.5,148.0,4.45,13.85,340.0,167.83,117.41
2018,12,1,11,0,414.0,149.0,4.6,14.0,347.0,195.13,140.6
2018,12,1,11,15,515.5,138.5,4.7,14.1,390.5,237.23,173.71
2018,12,1,11,30,617.0,128.0,4.8,14.2,434.0,290.39,217.63
2018,12,1,11,45,736.0,104.5,4.9,14.35,471.5,343.1,262.02
2018,12,1,12,0,855.0,81.0,5.0,14.5,509.0,404.74,314.6
2018,12,1,12,15,764.0,99.0,4.95,14.6,479.0,422.33,334.54
2018,12,1,12,30,673.0,117.0,4.9,14.7,449.0,430.81,345.76
2018,12,1,12,45,477.5,151.5,4.9,14.75,384.0,390.74,317.09
2018,12,1,13,0,282.0,186.0,4.9,14.8,319.0,332.45,271.51
2018,12,1,13,15,208.5,157.0,4.8,14.8,253.5,276.16,226.75
2018,12,1,13,30,135.0,128.0,4.7,14.8,188.0,203.56,167.34
2018,12,1,13,45,401.5,110.0,4.65,14.8,273.0,376.06,312.88
2018,12,1,14,0,668.0,92.0,4.6,14.8,358.0,543.78,450.29
2018,12,1,14,15,691.5,82.0,4.5,14.6,338.0,563.03,466.75
2018,12,1,14,30,715.0,72.0,4.4,14.4,318.0,579.9,481.67
2018,12,1,14,45,605.5,73.0,4.3,14.25,265.5,518.68,432.95
2018,12,1,15,0,496.0,74.0,4.2,14.1,213.0,452.94,379.56
2018,12,1,15,15,536.0,63.5,4.2,14.1,193.0,472.36,395.33
2018,12,1,15,30,576.0,53.0,4.2,14.1,173.0,489.49,407.42
2018,12,1,15,45,494.5,47.0,3.5,13.2,133.5,427.49,353.41
2018,12,1,16,0,413.0,41.0,2.8,12.3,94.0,363.93,295.3
2018,12,1,16,15,280.5,29.5,2.6,11.7,59.5,262.0,188.51
2018,12,1,16,30,148.0,18.0,2.4,11.1,25.0,139.92,0.0
2018,12,1,16,45,74.0,9.0,2.25,10.5,12.5,54.09,0.0
2018,12,1,17,0,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,2.1,9.7,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.1,9.3,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.05,8.9,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.0,8.7,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,2.0,8.3,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,2.0,8.15,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,2.0,7.85,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.85,6.75,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.65,6.15,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.55,5.85,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,1.45,5.65,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,1.45,6.35,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,0.7,5.7,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,0.65,5.6,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,0.5,5.2,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,0.5,5.15,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,0.5,5.1,0.0,0.0,0.0
2018,12,2,6,45,11.5,1.5,0.5,5.05,1.0,0.0,0.0
2018,12,2,7,0,23.0,3.0,0.5,5.0,2.0,0.0,0.0
2018,12,2,7,15,171.5,13.5,0.55,5.25,22.5,11.52,0.0
2018,12,2,7,30,320.0,24.0,0.6,5.5,43.0,20.36,0.14
2018,12,2,7,45,431.5,31.0,0.6,5.7,79.5,25.8,16.38
2018,12,2,8,0,543.0,38.0,0.6,5.9,116.0,34.18,25.1
2018,12,2,8,15,608.5,42.5,0.55,6.4,156.0,37.77,28.8
2018,12,2,8,30,674.0,47.0,0.5,6.9,196.0,41.46,32.39
2018,12,2,8,45,717.5,50.0,0.4,7.35,235.5,43.77,34.61
2018,12,2,9,0,761.0,53.0,0.3,7.8,275.0,46.15,36.8
2018,12,2,9,15,786.5,56.0,0.35,8.4,310.5,48.41,38.75
2018,12,2,9,30,812.0,59.0,0.4,9.0,346.0,50.66,40.66
2018,12,2,9,45,813.0,63.5,0.45,9.6,372.0,53.81,43.34
2018,12,2,10,0,814.0,68.0,0.5,10.2,398.0,56.88,45.92
2018,12,2,10,15,821.0,70.5,0.65,10.6,420.5,76.1,47.05
2018,12,2,10,30,828.0,73.0,0.8,11.0,443.0,125.63,69.93
2018,12,2,10,45,838.5,74.0,0.95,11.45,461.0,174.37,104.25
2018,12,2,11,0,849.0,75.0,1.1,11.9,479.0,223.13,144.81
2018,12,2,11,15,857.0,75.0,1.2,12.2,490.5,270.24,186.98
2018,12,2,11,30,865.0,75.0,1.3,12.5,502.0,316.63,229.48
2018,12,2,11,45,885.5,71.5,1.4,12.85,510.5,364.67,272.83
2018,12,2,12,0,906.0,68.0,1.5,13.2,519.0,410.0,313.58
2018,12,2,12,15,905.0,67.0,1.55,13.35,514.5,448.23,348.51
2018,12,2,12,30,904.0,66.0,1.6,13.5,510.0,484.07,380.78
2018,12,2,12,45,900.5,64.5,1.7,13.65,498.0,515.66,409.25
2018,12,2,13,0,897.0,63.0,1.8,13.8,486.0,544.4,434.93
2018,12,2,13,15,873.0,66.0,1.75,13.7,464.0,563.82,452.58
2018,12,2,13,30,849.0,69.0,1.7,13.6,442.0,583.06,469.49
2018,12,2,13,45,778.5,76.5,1.7,13.5,403.5,572.21,463.25
2018,12,2,14,0,708.0,84.0,1.7,13.4,365.0,558.14,454.13
2018,12,2,14,15,723.0,75.0,1.5,13.0,342.0,573.35,467.27
2018,12,2,14,30,738.0,66.0,1.3,12.6,319.0,583.07,475.53
2018,12,2,14,45,720.0,60.5,1.1,12.2,285.0,574.96,469.29
2018,12,2,15,0,702.0,55.0,0.9,11.8,251.0,563.7,460.0
2018,12,2,15,15,667.5,50.5,0.9,11.8,214.0,539.49,440.75
2018,12,2,15,30,633.0,46.0,0.9,11.8,177.0,512.44,417.96
2018,12,2,15,45,571.5,40.5,0.9,11.05,138.5,463.51,377.26
2018,12,2,16,0,510.0,35.0,0.9,10.3,100.0,412.29,330.83
2018,12,2,16,15,361.0,26.5,0.9,9.95,63.5,311.15,221.44
2018,12,2,16,30,212.0,18.0,0.9,9.6,27.0,180.62,0.0
2018,12,2,16,45,106.0,9.0,0.95,9.2,13.5,74.02,0.0
2018,12,2,17,0,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.0,8.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.0,8.35,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,0.95,7.6,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,0.9,7.55,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,0.85,7.3,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,0.75,6.9,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,0.8,6.45,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,1.05,5.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,1.1,4.8,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,1.2,3.9,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.25,3.4,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.3,3.05,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.3,2.65,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.25,2.4,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,3,7,15,8.0,5.0,1.35,3.15,5.5,4.27,0.0
2018,12,3,7,30,16.0,10.0,1.5,3.9,11.0,8.53,0.0
2018,12,3,7,45,8.0,19.5,1.65,4.7,20.0,16.51,8.35
2018,12,3,8,0,0.0,29.0,1.8,5.5,29.0,23.95,15.87
2018,12,3,8,15,0.0,41.5,1.85,6.15,41.5,34.28,25.58
2018,12,3,8,30,0.0,54.0,1.9,6.8,54.0,44.2,34.82
2018,12,3,8,45,54.0,82.0,1.95,7.45,97.5,64.13,53.03
2018,12,3,9,0,108.0,110.0,2.0,8.1,141.0,81.37,68.59
2018,12,3,9,15,214.0,119.5,1.95,8.85,191.0,86.11,72.66
2018,12,3,9,30,320.0,129.0,1.9,9.6,241.0,93.18,78.72
2018,12,3,9,45,523.0,106.5,1.9,10.35,308.5,78.11,64.94
2018,12,3,10,0,726.0,84.0,1.9,11.1,376.0,62.62,50.84
2018,12,3,10,15,794.5,75.0,1.95,11.35,412.5,76.51,49.08
2018,12,3,10,30,863.0,66.0,2.0,11.6,449.0,126.34,69.79
2018,12,3,10,45,839.5,73.5,2.05,11.85,458.0,171.75,102.33
2018,12,3,11,0,816.0,81.0,2.1,12.1,467.0,219.62,143.72
2018,12,3,11,15,601.5,132.5,2.2,12.25,420.5,252.23,182.53
2018,12,3,11,30,387.0,184.0,2.3,12.4,374.0,261.49,200.55
2018,12,3,11,45,353.5,193.0,2.35,12.5,367.5,280.42,219.41
2018,12,3,12,0,320.0,202.0,2.4,12.6,361.0,296.09,234.98
2018,12,3,12,15,384.5,186.5,2.4,12.7,376.0,327.93,261.93
2018,12,3,12,30,449.0,171.0,2.4,12.8,391.0,370.08,297.33
2018,12,3,12,45,362.0,181.5,2.4,12.85,356.0,351.09,284.42
2018,12,3,13,0,275.0,192.0,2.4,12.9,321.0,332.92,271.31
2018,12,3,13,15,318.0,178.0,2.4,12.95,321.5,356.48,291.91
2018,12,3,13,30,361.0,164.0,2.4,13.0,322.0,380.79,312.99
2018,12,3,13,45,360.5,153.5,2.35,13.05,303.5,382.95,315.88
2018,12,3,14,0,360.0,143.0,2.3,13.1,285.0,396.29,327.48
2018,12,3,14,15,356.5,131.5,2.15,12.85,262.5,392.91,325.83
2018,12,3,14,30,353.0,120.0,2.0,12.6,240.0,387.65,322.52
2018,12,3,14,45,274.0,114.0,1.9,12.4,201.0,322.61,269.71
2018,12,3,15,0,195.0,108.0,1.8,12.2,162.0,269.96,225.76
2018,12,3,15,15,162.5,93.0,1.8,12.2,133.5,235.38,196.59
2018,12,3,15,30,130.0,78.0,1.8,12.2,105.0,186.63,154.96
2018,12,3,15,45,82.0,62.0,1.7,11.1,77.5,138.38,113.04
2018,12,3,16,0,34.0,46.0,1.6,10.0,50.0,78.19,60.34
2018,12,3,16,15,21.0,29.5,1.6,9.6,31.5,50.37,31.87
2018,12,3,16,30,8.0,13.0,1.6,9.2,13.0,16.95,0.0
2018,12,3,16,45,4.0,6.5,1.6,8.8,6.5,8.05,0.0
2018,12,3,17,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.55,7.75,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.4,7.35,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.8,7.4,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,1.95,7.4,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.9,7.3,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.85,7.25,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.9,6.95,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.9,6.9,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.9,6.45,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.95,6.4,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,2.3,6.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,2.4,6.45,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2018,12,4,7,15,1.0,3.5,2.9,6.7,3.5,2.99,0.0
2018,12,4,7,30,2.0,7.0,3.0,6.9,7.0,5.75,0.0
2018,12,4,7,45,1.0,12.0,3.15,7.15,12.0,9.87,2.54
2018,12,4,8,0,0.0,17.0,3.3,7.4,17.0,13.99,6.8
2018,12,4,8,15,0.0,22.5,3.3,7.95,22.5,18.53,11.12
2018,12,4,8,30,0.0,28.0,3.3,8.5,28.0,23.08,15.38
2018,12,4,8,45,0.0,37.0,3.35,9.0,37.0,30.55,22.24
2018,12,4,9,0,0.0,46.0,3.4,9.5,46.0,38.03,29.05
2018,12,4,9,15,0.0,48.5,3.45,10.2,48.5,40.11,30.86
2018,12,4,9,30,0.0,51.0,3.5,10.9,51.0,42.19,32.63
2018,12,4,9,45,0.0,67.0,3.6,11.65,67.0,55.53,44.48
2018,12,4,10,0,0.0,83.0,3.7,12.4,83.0,68.33,55.69
2018,12,4,10,15,0.0,85.5,3.65,12.8,85.5,70.46,54.78
2018,12,4,10,30,0.0,88.0,3.6,13.2,88.0,72.62,56.46
2018,12,4,10,45,0.0,93.0,3.5,13.65,93.0,76.71,59.75
2018,12,4,11,0,0.0,98.0,3.4,14.1,98.0,80.84,63.05
2018,12,4,11,15,0.0,101.5,3.25,14.3,101.5,83.8,65.44
2018,12,4,11,30,0.0,105.0,3.1,14.5,105.0,86.8,67.86
2018,12,4,11,45,2.0,106.5,2.95,14.7,107.5,88.85,69.45
2018,12,4,12,0,4.0,108.0,2.8,14.9,110.0,91.09,71.24
2018,12,4,12,15,9.0,109.0,2.6,14.95,113.5,94.33,73.92
2018,12,4,12,30,14.0,110.0,2.4,15.0,117.0,97.98,77.02
2018,12,4,12,45,13.5,106.5,2.15,15.05,113.0,95.48,75.03
2018,12,4,13,0,13.0,103.0,1.9,15.1,109.0,92.88,72.96
2018,12,4,13,15,12.0,98.0,1.7,15.0,103.5,88.6,69.52
2018,12,4,13,30,11.0,93.0,1.5,14.9,98.0,84.19,65.96
2018,12,4,13,45,8.0,84.5,1.35,14.75,88.0,75.34,58.62
2018,12,4,14,0,5.0,76.0,1.2,14.6,78.0,66.26,51.03
2018,12,4,14,15,2.5,70.0,1.3,14.1,71.0,59.64,45.54
2018,12,4,14,30,0.0,64.0,1.4,13.6,64.0,53.03,39.98
2018,12,4,14,45,0.0,73.0,1.5,13.1,73.0,61.86,47.65
2018,12,4,15,0,0.0,82.0,1.6,12.6,82.0,72.87,57.1
2018,12,4,15,15,0.0,69.5,1.6,12.6,69.5,61.77,47.47
2018,12,4,15,30,0.0,57.0,1.6,12.6,57.0,50.51,37.62
2018,12,4,15,45,0.0,44.5,1.5,11.6,44.5,39.03,27.59
2018,12,4,16,0,0.0,32.0,1.4,10.6,32.0,27.14,17.05
2018,12,4,16,15,0.5,21.0,1.45,10.25,21.0,17.67,7.31
2018,12,4,16,30,1.0,10.0,1.5,9.9,10.0,9.17,0.0
2018,12,4,16,45,0.5,5.0,1.5,9.55,5.0,4.58,0.0
2018,12,4,17,0,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,1.45,9.05,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,1.35,8.75,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,1.35,8.7,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,1.55,8.7,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.45,8.7,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.3,8.6,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,7.95,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,7.9,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,7.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.85,8.1,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,2.15,8.25,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,2.45,8.35,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,2.6,8.4,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,2.65,8.4,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,2.7,8.4,0.0,0.0,0.0
2018,12,5,7,15,55.0,6.0,2.75,8.5,9.0,5.12,0.0
2018,12,5,7,30,110.0,12.0,2.8,8.6,18.0,9.49,0.0
2018,12,5,7,45,193.5,19.0,2.85,8.7,40.5,14.99,6.58
2018,12,5,8,0,277.0,26.0,2.9,8.8,63.0,20.45,12.43
2018,12,5,8,15,276.5,27.5,2.9,9.0,75.5,21.16,13.41
2018,12,5,8,30,276.0,29.0,2.9,9.2,88.0,21.91,14.26
2018,12,5,8,45,141.5,46.0,2.9,9.35,76.5,35.92,27.09
2018,12,5,9,0,7.0,63.0,2.9,9.5,65.0,51.94,41.68
2018,12,5,9,15,6.5,76.5,2.85,9.85,78.5,62.44,51.13
2018,12,5,9,30,6.0,90.0,2.8,10.2,92.0,72.8,60.34
2018,12,5,9,45,13.5,105.5,2.75,10.6,110.5,84.51,70.66
2018,12,5,10,0,21.0,121.0,2.7,11.0,129.0,92.98,77.98
2018,12,5,10,15,67.0,154.5,2.7,11.4,183.5,116.39,93.41
2018,12,5,10,30,113.0,188.0,2.7,11.8,238.0,144.44,113.25
2018,12,5,10,45,150.5,195.5,2.7,12.2,264.5,165.11,127.52
2018,12,5,11,0,188.0,203.0,2.7,12.6,291.0,189.56,145.87
2018,12,5,11,15,187.0,205.0,2.65,12.95,294.5,204.89,159.12
2018,12,5,11,30,186.0,207.0,2.6,13.3,298.0,219.68,172.22
2018,12,5,11,45,122.5,203.0,2.55,13.7,263.0,209.03,166.09
2018,12,5,12,0,59.0,199.0,2.5,14.1,228.0,188.44,150.96
2018,12,5,12,15,110.5,193.0,2.4,14.25,247.0,214.53,172.15
2018,12,5,12,30,162.0,187.0,2.3,14.4,266.0,240.49,193.56
2018,12,5,12,45,358.0,161.0,2.2,14.6,329.5,336.23,271.06
2018,12,5,13,0,554.0,135.0,2.1,14.8,393.0,429.96,346.29
2018,12,5,13,15,542.0,131.0,2.05,14.75,375.5,441.05,356.6
2018,12,5,13,30,530.0,127.0,2.0,14.7,358.0,449.58,365.06
2018,12,5,13,45,366.0,139.0,1.95,14.7,294.0,381.41,311.6
2018,12,5,14,0,202.0,151.0,1.9,14.7,230.0,292.79,240.21
2018,12,5,14,15,203.5,142.5,1.8,14.5,217.0,292.99,241.57
2018,12,5,14,30,205.0,134.0,1.7,14.3,204.0,292.49,241.81
2018,12,5,14,45,238.0,117.5,1.6,14.1,190.0,302.09,250.7
2018,12,5,15,0,271.0,101.0,1.5,13.9,176.0,310.69,258.38
2018,12,5,15,15,233.5,88.0,1.5,13.9,145.5,275.44,228.84
2018,12,5,15,30,196.0,75.0,1.5,13.9,115.0,239.09,197.74
2018,12,5,15,45,165.0,60.0,1.3,12.85,88.5,203.28,166.77
2018,12,5,16,0,134.0,45.0,1.1,11.8,62.0,166.79,133.65
2018,12,5,16,15,92.5,30.0,1.15,11.35,39.5,121.93,83.82
2018,12,5,16,30,51.0,15.0,1.2,10.9,17.0,45.22,0.0
2018,12,5,16,45,25.5,7.5,1.2,10.45,8.5,22.27,0.0
2018,12,5,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.35,9.35,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.4,8.15,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.35,7.85,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.15,6.95,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.1,6.95,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.1,7.05,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,1.0,7.35,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,1.0,7.45,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,6,7,15,114.0,10.5,1.85,6.4,16.0,8.96,0.0
2018,12,6,7,30,228.0,21.0,2.2,6.9,32.0,17.74,0.0
2018,12,6,7,45,350.5,28.5,2.55,7.4,65.5,23.63,13.44
2018,12,6,8,0,473.0,36.0,2.9,7.9,99.0,29.6,20.53
2018,12,6,8,15,543.0,41.5,2.9,8.35,137.5,33.74,24.74
2018,12,6,8,30,613.0,47.0,2.9,8.8,176.0,41.28,31.82
2018,12,6,8,45,659.0,51.0,2.9,9.2,214.5,44.37,34.76
2018,12,6,9,0,705.0,55.0,2.9,9.6,253.0,47.51,37.64
2018,12,6,9,15,737.0,57.0,2.85,10.25,288.0,48.9,38.82
2018,12,6,9,30,769.0,59.0,2.8,10.9,323.0,50.37,40.02
2018,12,6,9,45,792.0,60.5,2.75,11.5,353.5,51.4,40.81
2018,12,6,10,0,815.0,62.0,2.7,12.1,384.0,52.48,41.61
2018,12,6,10,15,828.0,64.0,2.65,12.6,408.5,62.4,41.15
2018,12,6,10,30,841.0,66.0,2.6,13.1,433.0,112.05,60.09
2018,12,6,10,45,850.0,66.5,2.5,13.6,450.5,165.48,96.52
2018,12,6,11,0,859.0,67.0,2.4,14.1,468.0,213.08,135.21
2018,12,6,11,15,863.5,68.0,2.35,14.35,479.0,259.66,176.75
2018,12,6,11,30,868.0,69.0,2.3,14.6,490.0,305.21,218.65
2018,12,6,11,45,869.5,69.5,2.25,14.9,493.5,348.15,258.47
2018,12,6,12,0,871.0,70.0,2.2,15.2,497.0,389.41,296.33
2018,12,6,12,15,871.0,69.5,2.25,15.35,493.5,427.26,331.09
2018,12,6,12,30,871.0,69.0,2.3,15.5,490.0,462.95,363.39
2018,12,6,12,45,866.5,68.0,2.3,15.65,479.0,493.67,390.99
2018,12,6,13,0,862.0,67.0,2.3,15.8,468.0,521.63,415.78
2018,12,6,13,15,853.0,66.0,2.3,15.85,449.5,544.32,436.13
2018,12,6,13,30,844.0,65.0,2.3,15.9,431.0,563.88,453.62
2018,12,6,13,45,830.5,63.5,2.3,15.9,406.5,581.15,468.96
2018,12,6,14,0,817.0,62.0,2.3,15.9,382.0,591.5,478.76
2018,12,6,14,15,797.0,60.0,2.2,15.75,351.5,593.77,481.93
2018,12,6,14,30,777.0,58.0,2.1,15.6,321.0,592.58,482.07
2018,12,6,14,45,747.5,55.0,2.0,15.45,285.5,580.56,473.41
2018,12,6,15,0,718.0,52.0,1.9,15.3,250.0,565.2,461.53
2018,12,6,15,15,674.0,48.5,1.9,15.3,212.0,536.44,438.47
2018,12,6,15,30,630.0,45.0,1.9,15.3,174.0,504.74,411.71
2018,12,6,15,45,560.5,39.5,1.45,13.8,135.0,451.23,366.37
2018,12,6,16,0,491.0,34.0,1.0,12.3,96.0,404.41,321.91
2018,12,6,16,15,356.0,26.0,1.05,11.85,61.5,304.18,212.22
2018,12,6,16,30,221.0,18.0,1.1,11.4,27.0,155.62,0.0
2018,12,6,16,45,110.5,9.0,1.15,10.95,13.5,76.35,0.0
2018,12,6,17,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.2,9.95,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.05,8.35,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.9,8.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,0.75,7.8,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,0.7,7.8,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,0.65,7.85,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,0.6,7.9,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,0.55,7.9,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,0.5,7.8,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,0.5,7.7,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,0.55,7.6,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,0.6,7.35,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,0.7,6.65,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,0.7,6.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,0.75,6.2,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,0.85,5.95,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,7,7,15,54.0,9.0,0.85,6.15,11.5,7.68,0.0
2018,12,7,7,30,108.0,18.0,0.8,6.5,23.0,14.02,0.0
2018,12,7,7,45,167.5,31.5,0.75,6.9,48.5,24.3,13.75
2018,12,7,8,0,227.0,45.0,0.7,7.3,74.0,34.39,24.83
2018,12,7,8,15,269.5,57.0,0.75,7.65,104.0,43.09,33.26
2018,12,7,8,30,312.0,69.0,0.8,8.0,134.0,51.61,41.3
2018,12,7,8,45,311.5,83.0,0.8,8.35,159.0,61.07,50.04
2018,12,7,9,0,311.0,97.0,0.8,8.7,184.0,70.24,58.37
2018,12,7,9,15,337.5,108.0,0.8,9.0,213.5,77.32,64.7
2018,12,7,9,30,364.0,119.0,0.8,9.3,243.0,84.28,70.82
2018,12,7,9,45,397.5,125.0,0.75,9.65,271.5,87.86,73.82
2018,12,7,10,0,431.0,131.0,0.7,10.0,300.0,91.45,76.81
2018,12,7,10,15,424.0,142.0,0.7,10.5,317.0,101.71,85.62
2018,12,7,10,30,417.0,153.0,0.7,11.0,334.0,136.79,96.48
2018,12,7,10,45,529.5,136.0,0.75,11.55,375.5,166.08,111.42
2018,12,7,11,0,642.0,119.0,0.8,12.1,417.0,206.84,139.51
2018,12,7,11,15,744.0,97.5,0.8,12.8,451.0,248.75,171.84
2018,12,7,11,30,846.0,76.0,0.8,13.5,485.0,300.55,214.05
2018,12,7,11,45,866.0,72.5,0.75,14.15,493.5,347.48,255.26
2018,12,7,12,0,886.0,69.0,0.7,14.8,502.0,391.69,293.67
2018,12,7,12,15,885.0,68.5,0.75,15.25,498.0,429.76,327.55
2018,12,7,12,30,884.0,68.0,0.8,15.7,494.0,465.56,358.85
2018,12,7,12,45,880.5,67.0,0.85,16.15,483.0,497.25,386.27
2018,12,7,13,0,877.0,66.0,0.9,16.6,472.0,526.22,410.94
2018,12,7,13,15,869.0,64.5,0.95,16.6,454.0,549.41,431.47
2018,12,7,13,30,861.0,63.0,1.0,16.6,436.0,569.45,449.27
2018,12,7,13,45,846.5,62.5,1.05,16.65,411.5,583.63,462.26
2018,12,7,14,0,832.0,62.0,1.1,16.7,387.0,599.0,475.71
2018,12,7,14,15,811.0,60.0,1.05,16.5,356.0,601.02,478.65
2018,12,7,14,30,790.0,58.0,1.0,16.3,325.0,599.48,478.68
2018,12,7,14,45,759.5,56.0,0.95,16.1,289.5,588.29,470.99
2018,12,7,15,0,729.0,54.0,0.9,15.9,254.0,573.66,460.1
2018,12,7,15,15,684.5,50.0,0.9,15.9,215.0,544.09,437.11
2018,12,7,15,30,640.0,46.0,0.9,15.9,176.0,511.52,410.45
2018,12,7,15,45,482.0,43.0,0.9,14.55,128.5,409.25,329.57
2018,12,7,16,0,324.0,40.0,0.9,13.2,81.0,300.14,239.17
2018,12,7,16,15,274.0,29.0,0.9,12.8,54.5,253.05,175.79
2018,12,7,16,30,224.0,18.0,0.9,12.4,28.0,157.3,0.0
2018,12,7,16,45,112.0,9.0,0.95,12.0,14.0,77.18,0.0
2018,12,7,17,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.0,11.45,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.0,11.3,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.95,11.15,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.9,10.6,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.85,10.4,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.85,10.15,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,9.95,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.9,9.65,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.9,9.35,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.85,8.95,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,9.05,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.65,9.1,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.65,8.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,0.7,7.4,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.05,6.05,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.15,5.15,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.05,5.1,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,8,7,15,117.0,10.0,1.0,5.6,15.0,8.54,0.0
2018,12,8,7,30,234.0,20.0,1.0,6.1,30.0,16.97,0.0
2018,12,8,7,45,359.0,28.0,0.95,6.6,64.0,23.34,12.63
2018,12,8,8,0,484.0,36.0,0.9,7.1,98.0,29.76,20.69
2018,12,8,8,15,555.5,41.5,1.05,7.6,137.0,33.9,24.96
2018,12,8,8,30,627.0,47.0,1.2,8.1,176.0,41.47,32.09
2018,12,8,8,45,653.5,53.0,1.35,8.6,211.5,46.17,36.49
2018,12,8,9,0,680.0,59.0,1.5,9.1,247.0,50.79,40.71
2018,12,8,9,15,732.5,59.5,1.65,9.8,286.5,51.0,40.8
2018,12,8,9,30,785.0,60.0,1.8,10.5,326.0,51.4,41.03
2018,12,8,9,45,808.0,61.5,1.95,11.2,357.0,52.41,41.79
2018,12,8,10,0,831.0,63.0,2.1,11.9,388.0,53.48,42.57
2018,12,8,10,15,844.5,64.5,2.15,12.4,412.5,58.71,47.09
2018,12,8,10,30,858.0,66.0,2.2,12.9,437.0,114.43,62.95
2018,12,8,10,45,867.0,67.5,2.3,13.4,455.5,163.88,94.82
2018,12,8,11,0,876.0,69.0,2.4,13.9,474.0,213.15,134.41
2018,12,8,11,15,881.0,69.5,2.4,14.15,485.0,260.32,176.28
2018,12,8,11,30,886.0,70.0,2.4,14.4,496.0,306.46,218.71
2018,12,8,11,45,887.5,70.0,2.4,14.7,499.5,349.84,259.11
2018,12,8,12,0,889.0,70.0,2.4,15.0,503.0,391.49,297.58
2018,12,8,12,15,884.0,70.5,2.35,15.05,498.5,429.11,332.37
2018,12,8,12,30,879.0,71.0,2.3,15.1,494.0,464.2,364.3
2018,12,8,12,45,869.0,72.0,2.3,15.2,482.0,494.79,392.0
2018,12,8,13,0,859.0,73.0,2.3,15.3,470.0,524.58,418.3
2018,12,8,13,15,849.0,72.0,2.25,15.25,451.5,547.65,438.94
2018,12,8,13,30,839.0,71.0,2.2,15.2,433.0,567.49,456.63
2018,12,8,13,45,823.5,69.5,2.15,15.15,408.0,580.27,468.51
2018,12,8,14,0,808.0,68.0,2.1,15.1,383.0,589.54,477.39
2018,12,8,14,15,787.0,66.0,1.9,14.85,352.5,591.34,479.81
2018,12,8,14,30,766.0,64.0,1.7,14.6,322.0,589.61,479.07
2018,12,8,14,45,735.0,61.0,1.5,14.35,286.5,576.75,469.26
2018,12,8,15,0,704.0,58.0,1.3,14.1,251.0,560.44,456.09
2018,12,8,15,15,657.0,53.5,1.3,14.1,212.0,528.56,430.86
2018,12,8,15,30,610.0,49.0,1.3,14.1,173.0,500.03,406.61
2018,12,8,15,45,536.5,43.0,1.15,12.8,134.0,444.76,360.78
2018,12,8,16,0,463.0,37.0,1.0,11.5,95.0,388.16,310.03
2018,12,8,16,15,327.5,28.0,1.05,11.05,61.0,286.59,200.33
2018,12,8,16,30,192.0,19.0,1.1,10.6,27.0,137.71,0.0
2018,12,8,16,45,96.0,9.5,1.15,10.15,13.5,67.6,0.0
2018,12,8,17,0,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.3,8.75,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
