Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,8,18,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,1.15,8.9,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,1.15,8.55,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,1.2,7.95,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,1.1,6.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,0.9,6.25,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,0.9,6.15,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,0.85,6.05,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,0.8,5.9,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,0.8,5.85,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,7,15,0.5,3.0,0.75,5.95,3.0,2.56,0.0
2018,12,9,7,30,1.0,6.0,0.7,6.1,6.0,5.12,0.0
2018,12,9,7,45,16.5,20.0,0.7,6.3,22.0,16.78,7.24
2018,12,9,8,0,32.0,34.0,0.7,6.5,38.0,27.83,19.0
2018,12,9,8,15,64.5,54.0,0.9,6.8,66.0,42.06,32.38
2018,12,9,8,30,97.0,74.0,1.1,7.1,94.0,56.32,45.64
2018,12,9,8,45,102.0,90.0,1.25,7.4,114.5,67.53,56.03
2018,12,9,9,0,107.0,106.0,1.4,7.7,135.0,78.46,66.01
2018,12,9,9,15,65.0,98.5,1.45,8.05,117.0,76.5,64.2
2018,12,9,9,30,23.0,91.0,1.5,8.4,99.0,71.84,59.88
2018,12,9,9,45,36.5,104.0,1.55,8.7,117.5,81.26,68.26
2018,12,9,10,0,50.0,117.0,1.6,9.0,136.0,90.51,76.37
2018,12,9,10,15,46.0,119.0,1.65,9.2,137.5,92.41,77.89
2018,12,9,10,30,42.0,121.0,1.7,9.4,139.0,97.7,77.36
2018,12,9,10,45,24.0,105.0,1.7,9.6,115.5,87.52,68.86
2018,12,9,11,0,6.0,89.0,1.7,9.8,92.0,74.67,58.58
2018,12,9,11,15,12.0,113.0,1.85,9.8,119.0,95.46,76.07
2018,12,9,11,30,18.0,137.0,2.0,9.8,146.0,117.05,94.19
2018,12,9,11,45,9.0,99.5,2.1,9.8,104.0,85.26,67.53
2018,12,9,12,0,0.0,62.0,2.2,9.8,62.0,51.39,38.8
2018,12,9,12,15,0.0,52.0,2.2,9.75,52.0,43.06,31.66
2018,12,9,12,30,0.0,42.0,2.2,9.7,42.0,34.75,24.5
2018,12,9,12,45,2.0,62.5,2.25,9.7,63.5,52.75,40.07
2018,12,9,13,0,4.0,83.0,2.3,9.7,85.0,70.97,55.78
2018,12,9,13,15,21.0,88.0,2.2,9.65,97.0,88.11,70.74
2018,12,9,13,30,38.0,93.0,2.1,9.6,109.0,103.59,84.38
2018,12,9,13,45,34.0,74.5,2.05,9.5,88.5,85.47,69.04
2018,12,9,14,0,30.0,56.0,2.0,9.4,68.0,66.9,53.21
2018,12,9,14,15,166.5,59.5,1.9,9.3,116.5,184.38,156.68
2018,12,9,14,30,303.0,63.0,1.8,9.2,165.0,282.44,241.17
2018,12,9,14,45,305.5,68.0,1.65,9.05,161.0,297.64,253.52
2018,12,9,15,0,308.0,73.0,1.5,8.9,157.0,312.41,265.4
2018,12,9,15,15,284.5,67.5,1.5,8.9,136.0,295.45,250.49
2018,12,9,15,30,261.0,62.0,1.5,8.9,115.0,277.69,234.24
2018,12,9,15,45,189.5,48.0,1.15,8.3,82.0,215.2,179.51
2018,12,9,16,0,118.0,34.0,0.8,7.7,49.0,134.99,109.22
2018,12,9,16,15,59.5,20.0,0.8,7.5,27.5,77.73,52.41
2018,12,9,16,30,1.0,6.0,0.8,7.3,6.0,5.75,0.0
2018,12,9,16,45,0.5,3.0,0.75,7.05,3.0,2.87,0.0
2018,12,9,17,0,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,0.7,6.75,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,0.75,6.6,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,0.8,6.3,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,0.85,6.15,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,0.85,5.9,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,0.8,5.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,0.8,5.6,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,0.8,5.4,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,0.75,5.3,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,0.7,5.15,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,0.7,5.1,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,0.75,4.85,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,0.8,4.8,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,0.85,4.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,0.95,4.45,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,1.0,5.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,1.05,5.35,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,12,10,7,15,0.0,1.5,1.3,6.1,1.5,1.28,0.0
2018,12,10,7,30,0.0,3.0,1.5,6.4,3.0,2.56,0.0
2018,12,10,7,45,0.0,9.5,1.65,6.7,9.5,7.8,0.16
2018,12,10,8,0,0.0,16.0,1.8,7.0,16.0,13.16,5.95
2018,12,10,8,15,0.0,25.5,1.95,7.45,25.5,21.02,13.32
2018,12,10,8,30,0.0,35.0,2.1,7.9,35.0,28.9,20.66
2018,12,10,8,45,3.0,47.0,2.25,8.3,48.0,38.9,29.89
2018,12,10,9,0,6.0,59.0,2.4,8.7,61.0,48.76,38.9
2018,12,10,9,15,9.0,83.5,2.6,9.3,86.5,67.33,55.66
2018,12,10,9,30,12.0,108.0,2.8,9.9,112.0,85.24,71.6
2018,12,10,9,45,8.5,98.0,2.95,10.5,101.0,78.89,65.67
2018,12,10,10,0,5.0,88.0,3.1,11.1,90.0,71.97,59.26
2018,12,10,10,15,48.5,126.5,3.15,11.6,147.0,97.11,81.44
2018,12,10,10,30,92.0,165.0,3.2,12.1,204.0,129.66,102.04
2018,12,10,10,45,91.0,177.5,3.25,12.65,217.5,145.77,114.13
2018,12,10,11,0,90.0,190.0,3.3,13.2,231.0,162.06,127.27
2018,12,10,11,15,169.5,195.0,3.25,13.5,275.0,190.65,147.84
2018,12,10,11,30,249.0,200.0,3.2,13.8,319.0,229.11,177.55
2018,12,10,11,45,235.5,202.0,3.15,14.15,315.5,243.48,191.04
2018,12,10,12,0,222.0,204.0,3.1,14.5,312.0,252.61,200.08
2018,12,10,12,15,416.5,165.0,3.05,14.7,365.0,319.88,253.28
2018,12,10,12,30,611.0,126.0,3.0,14.9,418.0,395.85,314.42
2018,12,10,12,45,748.0,94.0,3.0,15.05,443.5,456.94,364.84
2018,12,10,13,0,885.0,62.0,3.0,15.2,469.0,520.18,417.11
2018,12,10,13,15,877.0,61.0,3.0,15.25,451.5,544.26,438.74
2018,12,10,13,30,869.0,60.0,3.0,15.3,434.0,565.21,457.65
2018,12,10,13,45,857.5,58.5,2.95,15.35,410.0,580.38,471.53
2018,12,10,14,0,846.0,57.0,2.9,15.4,386.0,592.24,482.48
2018,12,10,14,15,827.0,55.0,2.7,15.25,355.5,595.53,486.28
2018,12,10,14,30,808.0,53.0,2.5,15.1,325.0,595.41,487.0
2018,12,10,14,45,779.5,50.5,2.35,14.95,289.5,590.7,483.64
2018,12,10,15,0,751.0,48.0,2.2,14.8,254.0,577.37,473.05
2018,12,10,15,15,707.5,45.0,2.2,14.8,215.5,550.31,451.19
2018,12,10,15,30,664.0,42.0,2.2,14.8,177.0,520.33,425.58
2018,12,10,15,45,595.0,37.0,1.6,13.2,137.5,468.49,381.07
2018,12,10,16,0,526.0,32.0,1.0,11.6,98.0,414.69,330.74
2018,12,10,16,15,384.5,24.5,1.1,11.15,63.0,309.76,217.34
2018,12,10,16,30,243.0,17.0,1.2,10.7,28.0,167.9,0.0
2018,12,10,16,45,121.5,8.5,1.25,10.25,14.0,82.39,0.0
2018,12,10,17,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,1.3,9.15,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,1.3,8.65,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,1.4,6.45,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,1.4,6.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,1.45,5.85,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.5,4.35,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.5,3.35,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.5,3.05,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.55,2.75,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.5,2.25,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.5,2.1,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.4,1.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.35,1.85,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.25,1.8,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,11,7,15,121.0,8.5,1.45,2.6,13.0,7.26,0.0
2018,12,11,7,30,242.0,17.0,1.7,3.4,26.0,14.51,0.0
2018,12,11,7,45,385.0,24.5,1.9,4.2,60.5,22.3,10.6
2018,12,11,8,0,528.0,32.0,2.1,5.0,95.0,28.98,19.95
2018,12,11,8,15,598.0,37.0,2.15,5.65,134.5,33.15,24.37
2018,12,11,8,30,668.0,42.0,2.2,6.3,174.0,37.39,28.53
2018,12,11,8,45,473.5,65.0,2.25,7.0,168.5,51.05,41.12
2018,12,11,9,0,279.0,88.0,2.3,7.7,163.0,63.87,52.8
2018,12,11,9,15,295.5,103.5,2.2,8.35,193.0,76.56,64.2
2018,12,11,9,30,312.0,119.0,2.1,9.0,223.0,86.76,73.2
2018,12,11,9,45,557.5,92.5,2.0,9.65,299.0,68.62,56.65
2018,12,11,10,0,803.0,66.0,1.9,10.3,375.0,55.57,44.73
2018,12,11,10,15,835.0,64.0,1.8,10.9,403.5,54.07,43.22
2018,12,11,10,30,867.0,62.0,1.7,11.5,432.0,105.53,57.71
2018,12,11,10,45,860.5,66.0,1.6,12.05,446.5,155.44,89.07
2018,12,11,11,0,854.0,70.0,1.5,12.6,461.0,199.54,124.25
2018,12,11,11,15,817.5,80.5,1.55,13.1,462.0,246.06,166.7
2018,12,11,11,30,781.0,91.0,1.6,13.6,463.0,288.13,206.5
2018,12,11,11,45,804.5,86.0,1.65,14.1,472.0,330.42,244.56
2018,12,11,12,0,828.0,81.0,1.7,14.6,481.0,372.89,282.56
2018,12,11,12,15,858.5,73.5,1.7,14.8,485.5,415.55,320.3
2018,12,11,12,30,889.0,66.0,1.7,15.0,490.0,457.59,356.97
2018,12,11,12,45,884.5,64.5,1.75,15.25,478.5,488.65,384.88
2018,12,11,13,0,880.0,63.0,1.8,15.5,467.0,516.9,409.98
2018,12,11,13,15,871.0,62.0,1.8,15.55,449.0,540.4,430.97
2018,12,11,13,30,862.0,61.0,1.8,15.6,431.0,560.74,449.06
2018,12,11,13,45,847.5,59.5,1.8,15.65,406.0,574.11,461.45
2018,12,11,14,0,833.0,58.0,1.8,15.7,381.0,584.06,470.92
2018,12,11,14,15,812.0,56.0,1.6,15.55,350.5,590.9,476.74
2018,12,11,14,30,791.0,54.0,1.4,15.4,320.0,589.76,476.09
2018,12,11,14,45,760.5,52.0,1.2,15.2,285.0,579.06,467.69
2018,12,11,15,0,730.0,50.0,1.0,15.0,250.0,565.01,455.99
2018,12,11,15,15,686.5,46.5,1.0,15.0,212.0,537.35,434.25
2018,12,11,15,30,643.0,43.0,1.0,15.0,174.0,506.79,408.92
2018,12,11,15,45,560.0,38.5,0.7,14.25,134.0,446.33,357.81
2018,12,11,16,0,477.0,34.0,0.4,13.5,94.0,392.31,307.91
2018,12,11,16,15,297.5,25.0,0.5,12.95,57.5,263.56,182.68
2018,12,11,16,30,118.0,16.0,0.6,12.4,21.0,114.94,0.0
2018,12,11,16,45,59.0,8.0,0.7,11.9,10.5,43.28,0.0
2018,12,11,17,0,0.0,0.0,0.8,11.4,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,0.9,10.95,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.15,9.3,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.2,8.45,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.15,8.45,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.2,8.25,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.25,8.15,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.5,7.1,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.65,7.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.8,7.2,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,2.0,7.05,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,2.2,6.9,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,2.45,6.7,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,12,7,15,75.5,8.0,2.9,6.65,10.5,6.83,0.0
2018,12,12,7,30,151.0,16.0,3.1,6.8,21.0,13.66,0.0
2018,12,12,7,45,270.5,26.0,3.35,6.95,51.5,21.58,9.36
2018,12,12,8,0,390.0,36.0,3.6,7.1,82.0,29.67,20.27
2018,12,12,8,15,472.5,42.5,3.55,7.6,120.0,34.55,25.38
2018,12,12,8,30,555.0,49.0,3.5,8.1,158.0,39.5,30.18
2018,12,12,8,45,634.5,51.5,3.5,8.6,201.5,44.92,35.27
2018,12,12,9,0,714.0,54.0,3.5,9.1,245.0,46.98,37.2
2018,12,12,9,15,691.0,64.0,3.55,9.75,269.5,50.09,39.97
2018,12,12,9,30,668.0,74.0,3.6,10.4,294.0,56.73,45.85
2018,12,12,9,45,723.0,72.5,3.65,11.05,331.5,60.44,49.03
2018,12,12,10,0,778.0,71.0,3.7,11.7,369.0,59.23,47.76
2018,12,12,10,15,831.5,66.0,3.7,12.2,403.0,55.56,44.32
2018,12,12,10,30,885.0,61.0,3.7,12.7,437.0,103.77,56.25
2018,12,12,10,45,896.5,60.5,3.7,13.25,455.5,153.13,85.68
2018,12,12,11,0,908.0,60.0,3.7,13.8,474.0,202.42,124.26
2018,12,12,11,15,914.0,60.5,3.8,14.15,486.0,251.13,167.23
2018,12,12,11,30,920.0,61.0,3.9,14.5,498.0,298.89,211.29
2018,12,12,11,45,923.0,60.5,4.0,14.85,502.0,343.67,253.42
2018,12,12,12,0,926.0,60.0,4.1,15.2,506.0,386.76,293.82
2018,12,12,12,15,922.5,60.5,4.15,15.4,502.5,426.43,331.03
2018,12,12,12,30,919.0,61.0,4.2,15.6,499.0,463.63,365.44
2018,12,12,12,45,911.0,62.0,4.3,15.8,488.0,496.64,395.88
2018,12,12,13,0,903.0,63.0,4.4,16.0,477.0,526.68,423.27
2018,12,12,13,15,866.0,67.5,4.35,15.95,452.0,542.05,438.57
2018,12,12,13,30,829.0,72.0,4.3,15.9,427.0,556.25,452.28
2018,12,12,13,45,812.0,68.5,4.25,15.9,400.0,566.08,462.26
2018,12,12,14,0,795.0,65.0,4.2,15.9,373.0,572.29,469.05
2018,12,12,14,15,746.5,65.5,3.9,15.6,336.5,559.97,460.75
2018,12,12,14,30,698.0,66.0,3.6,15.3,300.0,543.34,448.61
2018,12,12,14,45,724.0,58.0,3.3,15.05,277.5,561.56,463.79
2018,12,12,15,0,750.0,50.0,3.0,14.8,255.0,577.24,475.92
2018,12,12,15,15,634.0,52.5,3.0,14.8,207.5,508.72,420.57
2018,12,12,15,30,518.0,55.0,3.0,14.8,160.0,443.22,365.94
2018,12,12,15,45,450.5,46.5,2.3,13.0,123.0,389.61,320.52
2018,12,12,16,0,383.0,38.0,1.6,11.2,86.0,334.95,270.7
2018,12,12,16,15,273.5,27.5,1.6,10.55,55.0,250.73,178.11
2018,12,12,16,30,164.0,17.0,1.6,9.9,24.0,147.2,0.0
2018,12,12,16,45,82.0,8.5,1.55,9.3,12.0,57.89,0.0
2018,12,12,17,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.5,8.25,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.5,8.1,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.45,7.9,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.35,8.05,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,8.25,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.2,8.55,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.95,8.6,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.85,8.45,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,0.9,8.55,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,0.75,8.7,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.6,8.9,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.55,8.9,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.55,8.55,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.6,8.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.7,7.85,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.85,7.2,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,1.15,6.05,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,1.2,5.15,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,1.2,4.85,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,12,13,7,15,107.0,8.0,1.25,5.25,11.5,0.0,0.0
2018,12,13,7,30,214.0,16.0,1.3,5.8,23.0,13.66,0.0
2018,12,13,7,45,355.0,23.5,1.35,6.35,56.0,19.57,7.46
2018,12,13,8,0,496.0,31.0,1.4,6.9,89.0,28.01,18.82
2018,12,13,8,15,570.0,36.5,1.7,7.55,128.0,32.64,23.67
2018,12,13,8,30,644.0,42.0,2.0,8.2,167.0,37.32,28.2
2018,12,13,8,45,637.5,51.0,2.25,8.8,197.0,44.54,34.91
2018,12,13,9,0,631.0,60.0,2.5,9.4,227.0,47.27,37.42
2018,12,13,9,15,714.5,57.5,2.6,10.0,272.0,49.37,39.29
2018,12,13,9,30,798.0,55.0,2.7,10.6,317.0,47.67,37.65
2018,12,13,9,45,819.5,56.5,2.8,11.25,348.0,48.76,38.5
2018,12,13,10,0,841.0,58.0,2.9,11.9,379.0,55.75,44.61
2018,12,13,10,15,855.5,59.0,2.95,12.3,404.0,56.88,45.49
2018,12,13,10,30,870.0,60.0,3.0,12.7,429.0,100.06,54.35
2018,12,13,10,45,879.5,61.5,3.05,13.1,448.0,149.94,83.99
2018,12,13,11,0,889.0,63.0,3.1,13.5,467.0,199.71,122.83
2018,12,13,11,15,894.5,63.0,3.15,13.8,478.5,247.06,164.48
2018,12,13,11,30,900.0,63.0,3.2,14.1,490.0,293.41,207.22
2018,12,13,11,45,902.5,63.5,3.25,14.35,494.5,338.12,249.17
2018,12,13,12,0,905.0,64.0,3.3,14.6,499.0,381.22,289.46
2018,12,13,12,15,901.5,64.5,3.35,14.8,495.5,420.19,325.91
2018,12,13,12,30,898.0,65.0,3.4,15.0,492.0,456.74,359.62
2018,12,13,12,45,890.0,65.5,3.4,15.15,481.0,488.66,388.9
2018,12,13,13,0,882.0,66.0,3.4,15.3,470.0,517.63,415.13
2018,12,13,13,15,873.0,65.0,3.35,15.3,452.0,541.47,436.87
2018,12,13,13,30,864.0,64.0,3.3,15.3,434.0,562.14,455.64
2018,12,13,13,45,851.0,63.0,3.25,15.3,410.5,577.31,469.7
2018,12,13,14,0,838.0,62.0,3.2,15.3,387.0,593.54,484.07
2018,12,13,14,15,817.5,60.5,3.0,15.1,356.5,597.25,488.33
2018,12,13,14,30,797.0,59.0,2.8,14.9,326.0,597.41,489.41
2018,12,13,14,45,765.5,56.5,2.55,14.65,290.5,585.78,480.71
2018,12,13,15,0,734.0,54.0,2.3,14.4,255.0,570.67,468.57
2018,12,13,15,15,688.5,50.5,2.3,14.4,216.5,541.85,445.31
2018,12,13,15,30,643.0,47.0,2.3,14.4,178.0,509.88,418.16
2018,12,13,15,45,568.0,41.5,1.75,12.6,138.0,453.5,370.64
2018,12,13,16,0,493.0,36.0,1.2,10.8,98.0,404.33,324.46
2018,12,13,16,15,350.5,28.0,1.2,10.25,63.5,300.82,214.06
2018,12,13,16,30,208.0,20.0,1.2,9.7,29.0,176.62,0.0
2018,12,13,16,45,104.0,10.0,1.25,9.2,14.5,72.71,0.0
2018,12,13,17,0,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.3,8.15,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.3,7.8,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.45,6.85,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.5,6.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.6,6.55,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.45,6.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.4,6.05,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,1.25,5.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,1.2,6.05,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,1.15,6.3,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.15,6.9,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,1.15,7.75,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,1.25,7.55,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,1.35,7.7,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,1.4,7.8,0.0,0.0,0.0
2018,12,14,7,15,8.0,2.0,1.45,8.2,2.5,0.0,0.0
2018,12,14,7,30,16.0,4.0,1.5,8.6,5.0,3.41,0.0
2018,12,14,7,45,8.0,6.5,1.55,8.95,7.0,5.67,0.0
2018,12,14,8,0,0.0,9.0,1.6,9.3,9.0,7.39,0.73
2018,12,14,8,15,0.0,11.5,1.75,9.95,11.5,9.45,2.77
2018,12,14,8,30,0.0,14.0,1.9,10.6,14.0,11.51,4.72
2018,12,14,8,45,0.0,16.5,2.1,11.25,16.5,13.57,6.64
2018,12,14,9,0,0.0,19.0,2.3,11.9,19.0,15.64,8.52
2018,12,14,9,15,1.0,46.5,2.6,12.45,47.0,38.45,29.1
2018,12,14,9,30,2.0,74.0,2.9,13.0,75.0,60.7,48.94
2018,12,14,9,45,1.0,54.0,3.2,13.55,54.5,44.7,34.5
2018,12,14,10,0,0.0,34.0,3.5,14.1,34.0,28.07,19.53
2018,12,14,10,15,0.0,54.5,3.65,14.35,54.5,45.11,34.67
2018,12,14,10,30,0.0,75.0,3.8,14.6,75.0,62.22,47.43
2018,12,14,10,45,5.0,106.5,3.95,14.85,109.0,87.41,68.35
2018,12,14,11,0,10.0,138.0,4.1,15.1,143.0,112.86,89.27
2018,12,14,11,15,5.5,109.0,4.1,15.2,111.5,90.72,70.86
2018,12,14,11,30,1.0,80.0,4.1,15.3,80.0,66.67,50.81
2018,12,14,11,45,84.5,112.5,4.15,15.4,153.0,121.24,94.2
2018,12,14,12,0,168.0,145.0,4.2,15.5,226.0,185.55,146.25
2018,12,14,12,15,209.5,154.5,4.2,15.6,254.5,220.76,175.57
2018,12,14,12,30,251.0,164.0,4.2,15.7,283.0,259.37,207.9
2018,12,14,12,45,251.5,165.0,4.2,15.8,282.0,274.14,221.19
2018,12,14,13,0,252.0,166.0,4.2,15.9,281.0,288.41,233.96
2018,12,14,13,15,170.5,132.0,4.15,15.9,208.5,223.84,182.31
2018,12,14,13,30,89.0,98.0,4.1,15.9,136.0,143.79,116.44
2018,12,14,13,45,45.5,83.5,4.05,15.9,103.0,100.29,79.96
2018,12,14,14,0,2.0,69.0,4.0,15.9,70.0,58.41,44.07
2018,12,14,14,15,37.0,82.5,3.85,15.75,95.0,97.55,78.02
2018,12,14,14,30,72.0,96.0,3.7,15.6,120.0,146.78,120.22
2018,12,14,14,45,38.5,80.5,3.55,15.4,93.0,100.46,80.73
2018,12,14,15,0,5.0,65.0,3.4,15.2,66.0,58.35,44.31
2018,12,14,15,15,2.5,49.0,3.4,15.2,49.5,42.2,30.43
2018,12,14,15,30,0.0,33.0,3.4,15.2,33.0,27.24,17.5
2018,12,14,15,45,0.0,26.0,2.8,14.3,26.0,21.44,12.45
2018,12,14,16,0,0.0,19.0,2.2,13.4,19.0,15.65,7.32
2018,12,14,16,15,8.5,13.5,2.15,13.1,14.0,16.86,6.92
2018,12,14,16,30,17.0,8.0,2.1,12.8,9.0,19.88,0.0
2018,12,14,16,45,8.5,4.0,2.0,12.5,4.5,8.66,0.0
2018,12,14,17,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,1.85,12.1,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,1.75,11.9,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,1.55,11.65,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,1.45,11.45,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,1.35,11.2,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,1.15,10.65,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,1.0,10.55,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,1.0,10.65,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,0.85,10.75,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,0.8,10.8,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,0.8,10.75,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,0.75,10.7,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,0.7,10.7,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,0.8,10.55,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,0.95,10.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,1.05,9.3,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,0.85,9.45,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,0.75,9.4,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,0.7,9.35,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,0.75,9.3,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,12,15,7,15,0.0,2.5,0.8,9.6,2.5,0.0,0.0
2018,12,15,7,30,0.0,5.0,0.8,9.9,5.0,4.27,0.0
2018,12,15,7,45,0.0,15.0,0.8,10.15,15.0,12.36,1.71
2018,12,15,8,0,0.0,25.0,0.8,10.4,25.0,20.64,12.08
2018,12,15,8,15,0.5,40.5,0.95,10.8,40.5,33.07,23.69
2018,12,15,8,30,1.0,56.0,1.1,11.2,56.0,45.08,34.76
2018,12,15,8,45,6.0,67.5,1.25,11.6,69.0,54.16,43.11
2018,12,15,9,0,11.0,79.0,1.4,12.0,82.0,63.17,51.26
2018,12,15,9,15,5.5,54.5,1.45,12.5,56.0,45.16,35.11
2018,12,15,9,30,0.0,30.0,1.5,13.0,30.0,24.74,16.71
2018,12,15,9,45,0.5,61.0,1.55,13.55,61.0,50.53,39.76
2018,12,15,10,0,1.0,92.0,1.6,14.1,92.0,74.75,61.07
2018,12,15,10,15,25.0,123.0,1.6,14.65,133.5,94.38,78.07
2018,12,15,10,30,49.0,154.0,1.6,15.2,175.0,118.63,93.14
2018,12,15,10,45,55.0,168.0,1.55,15.75,192.5,133.95,104.47
2018,12,15,11,0,61.0,182.0,1.5,16.3,210.0,150.29,117.08
2018,12,15,11,15,101.0,193.0,1.45,16.6,240.5,172.57,133.51
2018,12,15,11,30,141.0,204.0,1.4,16.9,271.0,199.87,154.48
2018,12,15,11,45,148.5,205.0,1.35,17.15,276.0,213.98,166.28
2018,12,15,12,0,156.0,206.0,1.3,17.4,281.0,228.4,178.44
2018,12,15,12,15,257.0,194.0,1.3,17.55,316.5,272.77,213.16
2018,12,15,12,30,358.0,182.0,1.3,17.7,352.0,320.47,251.03
2018,12,15,12,45,343.5,181.0,1.3,17.8,341.0,330.96,260.91
2018,12,15,13,0,329.0,180.0,1.3,17.9,330.0,339.52,269.14
2018,12,15,13,15,218.5,179.0,1.25,17.9,277.0,295.62,235.74
2018,12,15,13,30,108.0,178.0,1.2,17.9,224.0,234.83,187.84
2018,12,15,13,45,58.5,138.5,1.1,17.9,163.0,161.95,129.41
2018,12,15,14,0,9.0,99.0,1.0,17.9,102.0,89.65,69.72
2018,12,15,14,15,43.5,105.0,0.9,17.8,119.5,124.73,99.74
2018,12,15,14,30,78.0,111.0,0.8,17.7,137.0,167.81,135.77
2018,12,15,14,45,121.5,109.5,0.65,17.6,145.0,199.62,162.32
2018,12,15,15,0,165.0,108.0,0.5,17.5,153.0,233.28,189.75
2018,12,15,15,15,121.0,93.0,0.5,17.5,123.5,191.71,155.13
2018,12,15,15,30,77.0,78.0,0.5,17.5,94.0,149.16,119.37
2018,12,15,15,45,60.0,62.0,0.65,16.3,72.5,122.16,96.73
2018,12,15,16,0,43.0,46.0,0.8,15.1,51.0,83.02,63.23
2018,12,15,16,15,38.0,30.5,0.9,14.5,34.0,73.87,49.13
2018,12,15,16,30,33.0,15.0,1.0,13.9,17.0,41.83,0.0
2018,12,15,16,45,16.5,7.5,1.1,13.35,8.5,16.57,0.0
2018,12,15,17,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,15,17,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,12,15,17,30,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,1.2,10.6,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,1.2,10.4,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.35,9.85,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.45,9.9,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,1.5,10.05,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,1.45,10.35,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,1.45,9.65,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,1.5,9.45,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,1.5,9.55,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,1.5,9.65,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,1.45,9.75,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.0,1.35,10.35,1.0,0.0,0.0
2018,12,16,7,30,0.0,2.0,1.4,10.9,2.0,1.71,0.0
2018,12,16,7,45,0.0,4.0,1.45,11.4,4.0,3.28,0.0
2018,12,16,8,0,0.0,6.0,1.5,11.9,6.0,4.92,0.0
2018,12,16,8,15,0.0,7.0,1.8,12.25,7.0,5.74,0.0
2018,12,16,8,30,0.0,8.0,2.1,12.6,8.0,6.57,0.22
2018,12,16,8,45,0.0,10.5,2.35,13.0,10.5,8.63,2.1
2018,12,16,9,0,0.0,13.0,2.6,13.4,13.0,10.69,3.98
2018,12,16,9,15,0.0,24.0,2.65,13.7,24.0,19.77,12.17
2018,12,16,9,30,0.0,35.0,2.7,14.0,35.0,28.89,20.33
2018,12,16,9,45,0.0,33.0,2.75,14.35,33.0,27.24,18.8
2018,12,16,10,0,0.0,31.0,2.8,14.7,31.0,25.58,17.27
2018,12,16,10,15,0.0,31.0,2.95,14.95,31.0,25.59,17.23
2018,12,16,10,30,0.0,31.0,3.1,15.2,31.0,25.6,16.23
2018,12,16,10,45,0.0,40.5,3.25,15.45,40.5,33.48,22.89
2018,12,16,11,0,0.0,50.0,3.4,15.7,50.0,41.38,29.53
2018,12,16,11,15,0.0,47.0,3.3,15.75,47.0,38.89,27.39
2018,12,16,11,30,0.0,44.0,3.2,15.8,44.0,36.4,25.26
2018,12,16,11,45,0.0,41.0,3.15,15.85,41.0,33.91,23.14
2018,12,16,12,0,0.0,38.0,3.1,15.9,38.0,31.42,21.02
2018,12,16,12,15,0.0,49.5,3.0,15.85,49.5,40.98,29.11
2018,12,16,12,30,0.0,61.0,2.9,15.8,61.0,50.55,37.2
2018,12,16,12,45,0.0,52.5,2.85,15.8,52.5,43.47,31.24
2018,12,16,13,0,0.0,44.0,2.8,15.8,44.0,36.4,25.28
2018,12,16,13,15,0.0,46.0,2.85,15.75,46.0,38.05,26.72
2018,12,16,13,30,0.0,48.0,2.9,15.7,48.0,39.71,28.17
2018,12,16,13,45,0.0,41.0,2.9,15.7,41.0,33.89,23.26
2018,12,16,14,0,0.0,34.0,2.9,15.7,34.0,28.07,18.34
2018,12,16,14,15,0.0,34.0,2.95,15.55,34.0,28.07,18.38
2018,12,16,14,30,0.0,34.0,3.0,15.4,34.0,28.06,18.4
2018,12,16,14,45,0.0,35.0,3.0,15.3,35.0,28.89,19.12
2018,12,16,15,0,0.0,36.0,3.0,15.2,36.0,29.71,19.82
2018,12,16,15,15,0.0,31.5,3.0,15.2,31.5,25.98,16.57
2018,12,16,15,30,0.0,27.0,3.0,15.2,27.0,22.25,13.28
2018,12,16,15,45,0.0,22.0,2.85,14.8,22.0,18.12,9.63
2018,12,16,16,0,0.0,17.0,2.7,14.4,17.0,13.99,5.91
2018,12,16,16,15,8.0,12.0,2.7,14.25,12.5,15.26,5.82
2018,12,16,16,30,16.0,7.0,2.7,14.1,8.0,17.81,0.0
2018,12,16,16,45,8.0,3.5,2.7,14.0,4.0,7.92,0.0
2018,12,16,17,0,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.6,13.75,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,2.55,13.65,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,2.5,13.65,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,2.4,13.65,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,2.05,13.4,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.95,13.15,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.6,11.75,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.45,10.4,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.4,9.55,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.35,9.05,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,8.55,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,8.4,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,8.25,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.25,7.95,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.2,7.35,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,17,7,15,64.5,5.5,1.25,8.1,7.0,0.0,0.0
2018,12,17,7,30,129.0,11.0,1.3,8.8,14.0,9.39,0.0
2018,12,17,7,45,244.5,18.0,1.3,9.55,39.0,14.64,1.9
2018,12,17,8,0,360.0,25.0,1.3,10.3,64.0,20.28,11.64
2018,12,17,8,15,455.0,31.5,1.45,10.85,102.5,27.71,18.89
2018,12,17,8,30,550.0,38.0,1.6,11.4,141.0,33.37,24.25
2018,12,17,8,45,641.5,42.0,1.75,11.95,188.0,36.89,27.57
2018,12,17,9,0,733.0,46.0,1.9,12.5,235.0,40.52,30.89
2018,12,17,9,15,760.0,49.0,1.85,12.95,270.0,42.88,33.01
2018,12,17,9,30,787.0,52.0,1.8,13.4,305.0,45.24,35.07
2018,12,17,9,45,803.0,55.5,1.7,13.8,335.5,47.88,37.34
2018,12,17,10,0,819.0,59.0,1.6,14.2,366.0,50.48,39.54
2018,12,17,10,15,834.0,60.5,1.6,14.5,391.5,57.65,45.8
2018,12,17,10,30,849.0,62.0,1.6,14.8,417.0,92.75,51.55
2018,12,17,10,45,858.0,62.5,1.6,15.15,435.0,140.77,77.53
2018,12,17,11,0,867.0,63.0,1.6,15.5,453.0,188.61,113.28
2018,12,17,11,15,873.0,63.5,1.6,15.65,465.0,235.48,153.39
2018,12,17,11,30,879.0,64.0,1.6,15.8,477.0,281.49,194.89
2018,12,17,11,45,881.0,64.5,1.6,16.0,482.0,325.27,235.21
2018,12,17,12,0,883.0,65.0,1.6,16.2,487.0,367.45,273.92
2018,12,17,12,15,832.5,76.0,1.65,16.3,472.0,397.45,303.47
2018,12,17,12,30,782.0,87.0,1.7,16.4,457.0,423.02,328.4
2018,12,17,12,45,593.0,124.0,1.7,16.45,401.0,403.94,318.35
2018,12,17,13,0,404.0,161.0,1.7,16.5,345.0,365.74,291.49
2018,12,17,13,15,247.5,158.5,1.7,16.45,270.0,289.54,233.1
2018,12,17,13,30,91.0,156.0,1.7,16.4,195.0,202.4,163.2
2018,12,17,13,45,78.0,140.5,1.75,16.3,172.5,175.01,141.6
2018,12,17,14,0,65.0,125.0,1.8,16.2,150.0,155.4,125.84
2018,12,17,14,15,88.0,116.0,1.6,15.85,147.0,174.48,142.47
2018,12,17,14,30,111.0,107.0,1.4,15.5,144.0,183.73,150.88
2018,12,17,14,45,83.0,92.0,1.2,15.1,118.0,152.95,125.23
2018,12,17,15,0,55.0,77.0,1.0,14.7,92.0,109.85,88.94
2018,12,17,15,15,44.0,70.5,1.0,14.7,81.5,98.39,79.0
2018,12,17,15,30,33.0,64.0,1.0,14.7,71.0,87.4,69.13
2018,12,17,15,45,39.5,50.5,1.0,13.55,57.0,78.41,61.4
2018,12,17,16,0,46.0,37.0,1.0,12.4,43.0,79.26,61.14
2018,12,17,16,15,37.5,25.0,1.0,12.1,28.5,60.87,40.72
2018,12,17,16,30,29.0,13.0,1.0,11.8,14.0,35.42,0.0
2018,12,17,16,45,14.5,6.5,1.0,11.5,7.0,14.49,0.0
2018,12,17,17,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,12,17,17,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.05,10.25,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.05,10.1,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.1,9.55,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.1,8.95,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.1,8.75,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,8.45,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,8.65,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.15,8.4,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.3,7.65,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.3,7.45,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,18,7,15,32.5,5.0,1.25,8.05,6.0,0.0,0.0
2018,12,18,7,30,65.0,10.0,1.2,8.7,12.0,8.54,0.0
2018,12,18,7,45,177.5,22.0,1.15,9.35,38.5,17.16,2.43
2018,12,18,8,0,290.0,34.0,1.1,10.0,65.0,27.92,18.07
2018,12,18,8,15,309.5,45.5,1.2,10.65,91.5,34.98,25.3
2018,12,18,8,30,329.0,57.0,1.3,11.3,118.0,43.25,33.05
2018,12,18,8,45,309.5,73.5,1.45,11.95,141.0,54.64,43.43
2018,12,18,9,0,290.0,90.0,1.6,12.6,164.0,65.63,53.3
2018,12,18,9,15,448.5,83.5,1.55,13.05,217.5,61.76,49.85
2018,12,18,9,30,607.0,77.0,1.5,13.5,271.0,58.73,47.08
2018,12,18,9,45,607.0,85.5,1.45,13.95,296.0,64.25,51.87
2018,12,18,10,0,607.0,94.0,1.4,14.4,321.0,69.66,56.5
2018,12,18,10,15,487.5,124.0,1.35,14.8,314.5,87.36,71.88
2018,12,18,10,30,368.0,154.0,1.3,15.2,308.0,125.76,91.43
2018,12,18,10,45,412.5,153.0,1.25,15.6,332.5,151.32,104.28
2018,12,18,11,0,457.0,152.0,1.2,16.0,357.0,184.0,127.09
2018,12,18,11,15,525.0,141.0,1.2,16.2,382.5,217.5,152.35
2018,12,18,11,30,593.0,130.0,1.2,16.4,408.0,258.9,185.8
2018,12,18,11,45,588.0,133.0,1.2,16.65,411.0,292.51,216.18
2018,12,18,12,0,583.0,136.0,1.2,16.9,414.0,324.58,245.1
2018,12,18,12,15,700.5,107.5,1.25,17.0,440.0,373.63,285.16
2018,12,18,12,30,818.0,79.0,1.3,17.1,466.0,429.07,330.56
2018,12,18,12,45,711.0,100.0,1.35,17.2,431.5,434.08,338.81
2018,12,18,13,0,604.0,121.0,1.4,17.3,397.0,430.65,339.55
2018,12,18,13,15,512.0,133.5,1.4,17.3,361.5,412.94,328.37
2018,12,18,13,30,420.0,146.0,1.4,17.3,326.0,394.03,315.3
2018,12,18,13,45,414.0,138.0,1.4,17.35,307.0,398.09,320.06
2018,12,18,14,0,408.0,130.0,1.4,17.4,288.0,400.11,322.89
2018,12,18,14,15,406.5,120.5,1.35,17.2,268.0,401.32,325.11
2018,12,18,14,30,405.0,111.0,1.3,17.0,248.0,400.65,325.65
2018,12,18,14,45,369.5,102.5,1.25,16.85,217.0,377.39,307.78
2018,12,18,15,0,334.0,94.0,1.2,16.7,186.0,351.88,287.68
2018,12,18,15,15,339.0,80.0,1.2,16.7,161.5,344.35,281.69
2018,12,18,15,30,344.0,66.0,1.2,16.7,137.0,334.98,273.26
2018,12,18,15,45,400.0,51.0,1.05,15.35,116.0,359.41,291.39
2018,12,18,16,0,456.0,36.0,0.9,14.0,95.0,378.99,301.68
2018,12,18,16,15,356.0,27.5,0.95,13.55,63.5,303.83,219.9
2018,12,18,16,30,256.0,19.0,1.0,13.1,32.0,208.76,0.0
2018,12,18,16,45,128.0,9.5,1.05,12.7,16.0,87.03,0.0
2018,12,18,17,0,0.0,0.0,1.1,12.3,0.0,0.0,0.0
2018,12,18,17,15,0.0,0.0,1.1,12.1,0.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,11.35,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,11.05,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,10.15,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.7,10.6,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.7,10.7,0.0,0.0,0.0
