Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,19,2,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.65,10.9,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.65,10.75,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.7,10.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.7,10.1,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.75,9.95,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.85,9.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.95,9.35,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,1.0,9.15,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,19,7,15,12.5,4.0,1.05,9.55,4.5,0.0,0.0
2018,12,19,7,30,25.0,8.0,1.1,10.0,9.0,6.83,0.0
2018,12,19,7,45,24.5,22.5,1.1,10.45,24.5,17.99,1.91
2018,12,19,8,0,24.0,37.0,1.1,10.9,40.0,29.31,19.06
2018,12,19,8,15,205.5,45.0,1.2,11.3,82.0,34.18,24.49
2018,12,19,8,30,387.0,53.0,1.3,11.7,124.0,42.3,32.14
2018,12,19,8,45,265.0,71.5,1.4,12.1,125.5,52.93,41.88
2018,12,19,9,0,143.0,90.0,1.5,12.5,127.0,68.31,55.71
2018,12,19,9,15,110.5,101.5,1.6,13.0,132.5,76.15,62.65
2018,12,19,9,30,78.0,113.0,1.7,13.5,138.0,86.22,71.46
2018,12,19,9,45,87.5,132.5,1.8,14.05,163.0,99.26,82.73
2018,12,19,10,0,97.0,152.0,1.9,14.6,188.0,108.46,90.51
2018,12,19,10,15,80.5,154.0,2.0,14.9,185.5,113.91,95.04
2018,12,19,10,30,64.0,156.0,2.1,15.2,183.0,119.63,93.86
2018,12,19,10,45,56.0,163.5,2.25,15.55,188.0,130.17,101.6
2018,12,19,11,0,48.0,171.0,2.4,15.9,193.0,139.88,109.51
2018,12,19,11,15,41.5,177.5,2.5,16.15,196.5,148.44,116.76
2018,12,19,11,30,35.0,184.0,2.6,16.4,200.0,156.44,123.62
2018,12,19,11,45,31.5,182.0,2.75,16.65,196.5,158.24,125.3
2018,12,19,12,0,28.0,180.0,2.9,16.9,193.0,159.41,126.45
2018,12,19,12,15,31.0,175.5,2.85,17.05,190.0,160.41,127.36
2018,12,19,12,30,34.0,171.0,2.8,17.2,187.0,161.34,128.26
2018,12,19,12,45,23.5,161.5,2.8,17.3,172.5,146.96,116.72
2018,12,19,13,0,13.0,152.0,2.8,17.4,158.0,135.37,107.36
2018,12,19,13,15,11.5,145.5,2.65,17.35,150.5,130.26,103.32
2018,12,19,13,30,10.0,139.0,2.5,17.3,143.0,124.98,99.11
2018,12,19,13,45,21.0,137.0,2.4,17.3,145.0,131.05,104.46
2018,12,19,14,0,32.0,135.0,2.3,17.3,147.0,145.95,117.13
2018,12,19,14,15,85.5,132.0,2.05,17.1,161.5,190.59,155.03
2018,12,19,14,30,139.0,129.0,1.8,16.9,176.0,226.98,185.87
2018,12,19,14,45,271.5,103.5,1.5,16.65,183.0,300.55,247.65
2018,12,19,15,0,404.0,78.0,1.2,16.4,190.0,377.48,309.9
2018,12,19,15,15,522.5,62.5,1.2,16.4,185.0,448.87,365.7
2018,12,19,15,30,641.0,47.0,1.2,16.4,180.0,506.29,408.51
2018,12,19,15,45,574.5,41.0,0.85,15.5,141.0,455.83,364.86
2018,12,19,16,0,508.0,35.0,0.5,14.6,102.0,403.21,317.25
2018,12,19,16,15,359.0,27.5,0.4,14.4,66.0,305.68,220.11
2018,12,19,16,30,210.0,20.0,0.3,14.2,30.0,180.98,0.0
2018,12,19,16,45,105.0,10.0,0.25,14.0,15.0,73.29,0.0
2018,12,19,17,0,0.0,0.0,0.2,13.8,0.0,0.0,0.0
2018,12,19,17,15,0.0,0.0,0.25,13.6,0.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.3,13.4,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.3,13.2,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.35,12.8,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.4,12.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.65,11.85,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,0.75,11.1,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,0.9,10.35,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.05,9.65,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,1.2,7.55,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,1.1,6.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,1.05,6.75,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,0.5,7.1,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,0.5,7.05,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,0.8,6.95,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.35,6.9,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.8,6.7,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.9,6.65,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.95,6.6,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,20,7,15,9.0,2.0,1.8,6.65,2.0,0.0,0.0
2018,12,20,7,30,18.0,4.0,1.7,6.7,4.0,3.41,0.0
2018,12,20,7,45,15.0,9.0,1.65,6.8,9.5,7.74,0.0
2018,12,20,8,0,12.0,14.0,1.6,6.9,15.0,11.85,4.45
2018,12,20,8,15,14.0,18.5,1.55,7.1,20.5,15.68,8.4
2018,12,20,8,30,16.0,23.0,1.5,7.3,26.0,19.53,12.11
2018,12,20,8,45,14.0,32.0,1.45,7.45,35.0,27.19,19.26
2018,12,20,9,0,12.0,41.0,1.4,7.6,44.0,34.5,26.04
2018,12,20,9,15,6.0,44.5,1.35,7.85,46.0,36.83,28.2
2018,12,20,9,30,0.0,48.0,1.3,8.1,48.0,39.69,30.8
2018,12,20,9,45,20.0,83.5,1.25,8.4,91.0,66.77,55.34
2018,12,20,10,0,40.0,119.0,1.2,8.7,134.0,91.28,77.22
2018,12,20,10,15,22.5,116.0,1.2,8.9,124.5,89.68,75.58
2018,12,20,10,30,5.0,113.0,1.2,9.1,115.0,91.09,73.14
2018,12,20,10,45,25.5,144.5,1.2,9.25,156.0,114.41,91.9
2018,12,20,11,0,46.0,176.0,1.2,9.4,197.0,142.79,114.57
2018,12,20,11,15,30.5,164.5,1.2,9.5,178.5,136.73,110.05
2018,12,20,11,30,15.0,153.0,1.2,9.6,160.0,128.05,103.43
2018,12,20,11,45,7.5,143.5,1.2,9.7,147.0,119.94,96.89
2018,12,20,12,0,0.0,134.0,1.2,9.8,134.0,110.73,89.31
2018,12,20,12,15,0.0,133.0,1.2,9.85,133.0,110.44,89.07
2018,12,20,12,30,0.0,132.0,1.2,9.9,132.0,110.12,88.82
2018,12,20,12,45,0.0,121.5,1.25,9.95,121.5,101.67,81.7
2018,12,20,13,0,0.0,111.0,1.3,10.0,111.0,93.0,74.41
2018,12,20,13,15,0.0,106.0,1.3,10.05,106.0,88.98,71.06
2018,12,20,13,30,0.0,101.0,1.3,10.1,101.0,84.92,67.67
2018,12,20,13,45,0.0,95.0,1.3,10.1,95.0,79.94,63.5
2018,12,20,14,0,0.0,89.0,1.3,10.1,89.0,74.92,59.29
2018,12,20,14,15,2.5,93.5,1.2,10.05,94.5,81.3,64.91
2018,12,20,14,30,5.0,98.0,1.1,10.0,100.0,88.48,71.19
2018,12,20,14,45,16.0,100.0,1.0,9.95,105.0,99.72,81.11
2018,12,20,15,0,27.0,102.0,0.9,9.9,110.0,122.09,100.36
2018,12,20,15,15,23.5,88.5,0.9,9.9,94.5,108.17,88.2
2018,12,20,15,30,20.0,75.0,0.9,9.9,79.0,94.05,75.73
2018,12,20,15,45,13.5,59.5,0.6,9.55,62.0,66.92,51.98
2018,12,20,16,0,7.0,44.0,0.3,9.2,45.0,47.77,34.83
2018,12,20,16,15,15.0,29.5,0.3,9.1,30.5,43.82,28.67
2018,12,20,16,30,23.0,15.0,0.3,9.0,16.0,35.08,0.0
2018,12,20,16,45,11.5,7.5,0.3,8.85,8.0,13.5,0.0
2018,12,20,17,0,0.0,0.0,0.3,8.7,0.0,0.0,0.0
2018,12,20,17,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,12,20,17,30,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,12,20,17,45,0.0,0.0,0.45,8.6,0.0,0.0,0.0
2018,12,20,18,0,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,15,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,30,0.0,0.0,0.5,8.6,0.0,0.0,0.0
2018,12,20,18,45,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,12,20,19,0,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,20,19,15,0.0,0.0,0.6,8.75,0.0,0.0,0.0
2018,12,20,19,30,0.0,0.0,0.6,8.8,0.0,0.0,0.0
2018,12,20,19,45,0.0,0.0,0.65,8.85,0.0,0.0,0.0
2018,12,20,20,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,20,20,15,0.0,0.0,0.7,8.95,0.0,0.0,0.0
2018,12,20,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2018,12,20,20,45,0.0,0.0,0.7,9.05,0.0,0.0,0.0
2018,12,20,21,0,0.0,0.0,0.7,9.1,0.0,0.0,0.0
2018,12,20,21,15,0.0,0.0,0.7,9.15,0.0,0.0,0.0
2018,12,20,21,30,0.0,0.0,0.7,9.2,0.0,0.0,0.0
2018,12,20,21,45,0.0,0.0,0.7,9.3,0.0,0.0,0.0
2018,12,20,22,0,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,12,20,22,15,0.0,0.0,0.7,9.45,0.0,0.0,0.0
2018,12,20,22,30,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2018,12,20,22,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,12,20,23,0,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,15,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,30,0.0,0.0,0.6,9.7,0.0,0.0,0.0
2018,12,20,23,45,0.0,0.0,0.6,9.75,0.0,0.0,0.0
2018,12,21,0,0,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,0,15,0.0,0.0,0.65,9.75,0.0,0.0,0.0
2018,12,21,0,30,0.0,0.0,0.7,9.7,0.0,0.0,0.0
2018,12,21,0,45,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,21,1,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,1,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,21,2,15,0.0,0.0,0.7,9.65,0.0,0.0,0.0
2018,12,21,2,30,0.0,0.0,0.6,9.8,0.0,0.0,0.0
2018,12,21,2,45,0.0,0.0,0.5,9.95,0.0,0.0,0.0
2018,12,21,3,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,21,3,15,0.0,0.0,0.45,10.1,0.0,0.0,0.0
2018,12,21,3,30,0.0,0.0,0.5,10.1,0.0,0.0,0.0
2018,12,21,3,45,0.0,0.0,0.55,10.1,0.0,0.0,0.0
2018,12,21,4,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,21,4,15,0.0,0.0,0.6,10.15,0.0,0.0,0.0
2018,12,21,4,30,0.0,0.0,0.6,10.2,0.0,0.0,0.0
2018,12,21,4,45,0.0,0.0,0.55,10.25,0.0,0.0,0.0
2018,12,21,5,0,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,21,5,15,0.0,0.0,0.45,10.35,0.0,0.0,0.0
2018,12,21,5,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,5,45,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,21,6,0,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,12,21,6,15,0.0,0.0,0.35,10.45,0.0,0.0,0.0
2018,12,21,6,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,21,6,45,0.0,0.0,0.4,10.35,0.0,0.0,0.0
2018,12,21,7,0,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,21,7,15,10.0,1.5,0.45,10.4,1.5,0.0,0.0
2018,12,21,7,30,20.0,3.0,0.5,10.5,3.0,2.56,0.0
2018,12,21,7,45,61.0,9.0,0.5,10.6,14.0,7.0,0.0
2018,12,21,8,0,102.0,15.0,0.5,10.7,25.0,11.59,4.09
2018,12,21,8,15,322.5,29.0,0.6,10.95,83.0,22.96,14.66
2018,12,21,8,30,543.0,43.0,0.7,11.2,141.0,34.81,25.55
2018,12,21,8,45,413.0,37.5,0.75,11.4,122.5,29.12,20.67
2018,12,21,9,0,283.0,32.0,0.8,11.6,104.0,23.76,15.92
2018,12,21,9,15,141.5,37.5,0.95,12.0,73.5,27.22,19.05
2018,12,21,9,30,0.0,43.0,1.1,12.4,43.0,35.53,26.51
2018,12,21,9,45,0.5,63.0,1.2,12.75,63.0,52.2,41.4
2018,12,21,10,0,1.0,83.0,1.3,13.1,83.0,68.0,55.34
2018,12,21,10,15,19.0,116.0,1.4,13.45,123.5,92.44,76.76
2018,12,21,10,30,37.0,149.0,1.5,13.8,164.0,113.69,90.09
2018,12,21,10,45,18.5,110.5,1.6,14.1,118.0,89.87,69.98
2018,12,21,11,0,0.0,72.0,1.7,14.4,72.0,59.72,45.23
2018,12,21,11,15,2.0,98.0,1.75,14.65,99.0,81.21,63.19
2018,12,21,11,30,4.0,124.0,1.8,14.9,126.0,102.65,80.91
2018,12,21,11,45,13.5,145.0,1.85,15.2,151.5,122.84,97.26
2018,12,21,12,0,23.0,166.0,1.9,15.5,177.0,144.38,114.76
2018,12,21,12,15,29.5,165.5,1.95,15.55,179.5,151.18,120.37
2018,12,21,12,30,36.0,165.0,2.0,15.6,182.0,156.71,125.06
2018,12,21,12,45,20.0,151.0,2.05,15.7,160.5,136.13,108.39
2018,12,21,13,0,4.0,137.0,2.1,15.8,139.0,117.63,93.23
2018,12,21,13,15,28.5,145.5,2.1,15.8,158.0,144.83,116.08
2018,12,21,13,30,53.0,154.0,2.1,15.8,177.0,169.67,136.98
2018,12,21,13,45,28.0,110.0,2.05,15.75,122.0,115.19,91.91
2018,12,21,14,0,3.0,66.0,2.0,15.7,67.0,56.49,42.47
2018,12,21,14,15,199.5,64.5,1.95,15.5,132.0,207.55,172.49
2018,12,21,14,30,396.0,63.0,1.9,15.3,197.0,344.97,286.95
2018,12,21,14,45,379.5,66.5,1.9,15.1,184.0,347.27,288.55
2018,12,21,15,0,363.0,70.0,1.9,14.9,171.0,339.84,282.73
2018,12,21,15,15,374.0,60.5,1.9,14.9,151.5,348.47,289.41
2018,12,21,15,30,385.0,51.0,1.9,14.9,132.0,347.81,287.78
2018,12,21,15,45,329.5,44.5,1.45,13.4,103.5,305.62,251.54
2018,12,21,16,0,274.0,38.0,1.0,11.9,75.0,257.55,208.79
2018,12,21,16,15,156.5,24.5,1.1,11.6,44.0,164.44,122.18
2018,12,21,16,30,39.0,11.0,1.2,11.3,13.0,44.89,0.0
2018,12,21,16,45,19.5,5.5,1.3,11.0,6.5,16.73,0.0
2018,12,21,17,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,12,21,17,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,12,21,17,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,12,21,17,45,0.0,0.0,1.45,10.1,0.0,0.0,0.0
2018,12,21,18,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,12,21,18,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,12,21,18,30,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,12,21,18,45,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,12,21,19,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,12,21,19,15,0.0,0.0,1.55,8.05,0.0,0.0,0.0
2018,12,21,19,30,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,21,19,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,21,20,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,21,20,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,21,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,21,20,45,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,21,21,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,12,21,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,12,21,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,21,21,45,0.0,0.0,1.5,6.25,0.0,0.0,0.0
2018,12,21,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,21,22,15,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,21,22,30,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,12,21,22,45,0.0,0.0,1.5,5.55,0.0,0.0,0.0
2018,12,21,23,0,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,21,23,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,12,21,23,30,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,12,21,23,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,12,22,0,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,12,22,0,15,0.0,0.0,1.35,4.7,0.0,0.0,0.0
2018,12,22,0,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,22,0,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,22,1,0,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,22,1,15,0.0,0.0,1.3,4.35,0.0,0.0,0.0
2018,12,22,1,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,12,22,1,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,22,2,0,0.0,0.0,1.2,4.1,0.0,0.0,0.0
2018,12,22,2,15,0.0,0.0,1.2,4.15,0.0,0.0,0.0
2018,12,22,2,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,12,22,2,45,0.0,0.0,1.15,4.2,0.0,0.0,0.0
2018,12,22,3,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,3,45,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,12,22,4,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,22,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,12,22,4,45,0.0,0.0,1.1,3.95,0.0,0.0,0.0
2018,12,22,5,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,12,22,5,15,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,12,22,5,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,12,22,5,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,22,6,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,22,6,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,22,6,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,22,6,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,12,22,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2018,12,22,7,15,44.5,5.0,1.2,3.6,6.0,0.0,0.0
2018,12,22,7,30,89.0,10.0,1.2,4.2,12.0,8.54,0.0
2018,12,22,7,45,136.5,22.5,1.25,4.8,33.0,17.49,0.0
2018,12,22,8,0,184.0,35.0,1.3,5.4,54.0,26.93,17.23
2018,12,22,8,15,235.0,48.0,1.35,5.9,83.0,36.56,27.13
2018,12,22,8,30,286.0,61.0,1.4,6.4,112.0,46.0,36.15
2018,12,22,8,45,312.0,72.5,1.5,6.9,140.5,54.01,43.71
2018,12,22,9,0,338.0,84.0,1.6,7.4,169.0,61.84,50.94
2018,12,22,9,15,258.5,101.0,1.55,7.75,172.0,74.53,62.48
2018,12,22,9,30,179.0,118.0,1.5,8.1,175.0,84.83,71.7
2018,12,22,9,45,219.0,129.5,1.45,8.5,206.0,92.46,78.4
2018,12,22,10,0,259.0,141.0,1.4,8.9,237.0,99.99,84.91
2018,12,22,10,15,265.0,151.5,1.3,9.15,255.5,106.41,90.43
2018,12,22,10,30,271.0,162.0,1.2,9.4,274.0,123.49,94.95
2018,12,22,10,45,329.0,162.0,1.05,9.65,304.5,148.3,108.01
2018,12,22,11,0,387.0,162.0,0.9,9.9,335.0,177.22,127.43
2018,12,22,11,15,400.0,163.5,0.9,10.2,346.5,205.95,151.06
2018,12,22,11,30,413.0,165.0,0.9,10.5,358.0,235.33,176.46
2018,12,22,11,45,292.5,184.0,0.9,10.85,321.5,238.16,184.79
2018,12,22,12,0,172.0,203.0,0.9,11.2,285.0,228.47,181.47
2018,12,22,12,15,114.5,193.5,0.9,11.5,248.0,210.59,168.94
2018,12,22,12,30,57.0,184.0,0.9,11.8,211.0,181.85,146.68
2018,12,22,12,45,48.5,181.5,0.9,12.15,204.0,180.61,146.03
2018,12,22,13,0,40.0,179.0,0.9,12.5,197.0,178.65,144.57
2018,12,22,13,15,78.5,180.5,0.95,12.5,214.5,204.41,166.28
2018,12,22,13,30,117.0,182.0,1.0,12.5,232.0,242.01,197.62
2018,12,22,13,45,102.0,172.0,1.05,12.5,214.0,230.76,188.82
2018,12,22,14,0,87.0,162.0,1.1,12.5,196.0,207.63,170.39
2018,12,22,14,15,75.0,148.5,1.1,12.4,176.0,191.3,157.34
2018,12,22,14,30,63.0,135.0,1.1,12.3,156.0,174.02,143.26
2018,12,22,14,45,90.5,111.0,1.05,12.2,138.0,180.03,149.16
2018,12,22,15,0,118.0,87.0,1.0,12.1,120.0,173.57,144.55
2018,12,22,15,15,154.5,80.5,1.0,12.1,117.0,207.53,173.17
2018,12,22,15,30,191.0,74.0,1.0,12.1,114.0,229.32,190.77
2018,12,22,15,45,165.5,60.0,0.9,11.2,89.5,198.95,164.26
2018,12,22,16,0,140.0,46.0,0.8,10.3,65.0,167.79,136.11
2018,12,22,16,15,106.5,32.0,0.8,10.15,43.5,130.89,97.53
2018,12,22,16,30,73.0,18.0,0.8,10.0,22.0,80.81,0.0
2018,12,22,16,45,36.5,9.0,0.85,9.8,11.0,30.24,0.0
2018,12,22,17,0,0.0,0.0,0.9,9.6,0.0,0.0,0.0
2018,12,22,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2018,12,22,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,12,22,17,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,12,22,18,0,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,12,22,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,22,18,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,22,18,45,0.0,0.0,0.85,8.75,0.0,0.0,0.0
2018,12,22,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,22,19,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,12,22,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,22,19,45,0.0,0.0,0.75,8.45,0.0,0.0,0.0
2018,12,22,20,0,0.0,0.0,0.7,8.4,0.0,0.0,0.0
2018,12,22,20,15,0.0,0.0,0.65,8.55,0.0,0.0,0.0
2018,12,22,20,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,12,22,20,45,0.0,0.0,0.5,8.9,0.0,0.0,0.0
2018,12,22,21,0,0.0,0.0,0.4,9.1,0.0,0.0,0.0
2018,12,22,21,15,0.0,0.0,0.45,8.95,0.0,0.0,0.0
2018,12,22,21,30,0.0,0.0,0.5,8.8,0.0,0.0,0.0
2018,12,22,21,45,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,12,22,22,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,12,22,22,15,0.0,0.0,0.65,8.45,0.0,0.0,0.0
2018,12,22,22,30,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,12,22,22,45,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,12,22,23,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,22,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,12,22,23,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,22,23,45,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,0,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,12,23,0,15,0.0,0.0,0.9,7.85,0.0,0.0,0.0
2018,12,23,0,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,12,23,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2018,12,23,1,0,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,12,23,1,15,0.0,0.0,0.8,7.95,0.0,0.0,0.0
2018,12,23,1,30,0.0,0.0,0.8,7.8,0.0,0.0,0.0
2018,12,23,1,45,0.0,0.0,0.85,7.65,0.0,0.0,0.0
2018,12,23,2,0,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,12,23,2,15,0.0,0.0,0.85,7.45,0.0,0.0,0.0
2018,12,23,2,30,0.0,0.0,0.8,7.4,0.0,0.0,0.0
2018,12,23,2,45,0.0,0.0,0.75,7.3,0.0,0.0,0.0
2018,12,23,3,0,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,23,3,15,0.0,0.0,0.7,7.15,0.0,0.0,0.0
2018,12,23,3,30,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,3,45,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,0,0.0,0.0,0.7,7.1,0.0,0.0,0.0
2018,12,23,4,15,0.0,0.0,0.7,7.05,0.0,0.0,0.0
2018,12,23,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,12,23,4,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2018,12,23,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2018,12,23,5,15,0.0,0.0,0.6,7.05,0.0,0.0,0.0
2018,12,23,5,30,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,12,23,5,45,0.0,0.0,0.6,7.15,0.0,0.0,0.0
2018,12,23,6,0,0.0,0.0,0.6,7.2,0.0,0.0,0.0
2018,12,23,6,15,0.0,0.0,0.55,7.2,0.0,0.0,0.0
2018,12,23,6,30,0.0,0.0,0.5,7.2,0.0,0.0,0.0
2018,12,23,6,45,0.0,0.0,0.45,7.2,0.0,0.0,0.0
2018,12,23,7,0,0.0,0.0,0.4,7.2,0.0,0.0,0.0
2018,12,23,7,15,14.0,3.0,0.35,7.5,3.5,0.0,0.0
2018,12,23,7,30,28.0,6.0,0.3,7.8,7.0,5.12,0.0
2018,12,23,7,45,22.0,18.5,0.25,8.05,20.0,15.03,0.0
2018,12,23,8,0,16.0,31.0,0.2,8.3,33.0,25.05,15.41
2018,12,23,8,15,15.0,46.5,0.2,8.65,48.5,36.78,27.09
2018,12,23,8,30,14.0,62.0,0.2,9.0,64.0,48.97,38.51
2018,12,23,8,45,26.0,75.5,0.25,9.35,81.5,58.4,47.27
2018,12,23,9,0,38.0,89.0,0.3,9.7,99.0,68.36,56.35
2018,12,23,9,15,22.0,85.5,0.3,10.4,91.5,67.0,55.07
2018,12,23,9,30,6.0,82.0,0.3,11.1,84.0,66.44,54.45
2018,12,23,9,45,62.0,114.5,0.35,11.8,137.5,87.84,73.26
2018,12,23,10,0,118.0,147.0,0.4,12.5,191.0,105.73,88.63
2018,12,23,10,15,117.5,156.0,0.65,13.1,202.0,111.55,93.41
2018,12,23,10,30,117.0,165.0,0.9,13.7,213.0,122.62,95.89
2018,12,23,10,45,128.5,171.0,1.15,14.3,226.5,138.16,105.73
2018,12,23,11,0,140.0,177.0,1.4,14.9,240.0,154.72,117.85
2018,12,23,11,15,148.5,189.0,1.45,15.05,257.0,175.95,134.95
2018,12,23,11,30,157.0,201.0,1.5,15.2,274.0,198.28,153.43
2018,12,23,11,45,178.0,183.0,1.55,15.4,267.0,202.3,156.99
2018,12,23,12,0,199.0,165.0,1.6,15.6,260.0,208.92,163.11
2018,12,23,12,15,338.0,159.5,1.6,15.6,320.0,268.99,210.58
2018,12,23,12,30,477.0,154.0,1.6,15.6,380.0,345.71,271.75
2018,12,23,12,45,412.5,165.0,1.65,15.6,357.5,349.72,277.57
2018,12,23,13,0,348.0,176.0,1.7,15.6,335.0,340.28,272.39
2018,12,23,13,15,279.5,177.5,1.65,15.45,302.5,322.34,259.77
2018,12,23,13,30,211.0,179.0,1.6,15.3,270.0,290.12,235.12
2018,12,23,13,45,144.5,161.5,1.6,15.2,222.5,243.76,198.42
2018,12,23,14,0,78.0,144.0,1.6,15.1,175.0,182.45,148.46
2018,12,23,14,15,52.5,131.5,1.55,14.9,151.5,158.09,128.55
2018,12,23,14,30,27.0,119.0,1.5,14.7,128.0,132.38,107.04
2018,12,23,14,45,22.5,91.5,1.45,14.5,98.5,101.69,81.49
2018,12,23,15,0,18.0,64.0,1.4,14.3,69.0,70.53,55.17
2018,12,23,15,15,9.0,54.5,1.4,14.3,57.0,51.3,38.53
2018,12,23,15,30,0.0,45.0,1.4,14.3,45.0,37.23,26.14
2018,12,23,15,45,22.5,39.0,1.1,13.1,42.0,50.81,38.12
2018,12,23,16,0,45.0,33.0,0.8,11.9,39.0,70.77,54.66
2018,12,23,16,15,84.5,24.5,0.8,11.65,31.0,100.49,74.33
2018,12,23,16,30,124.0,16.0,0.8,11.4,23.0,120.58,0.0
2018,12,23,16,45,62.0,8.0,0.8,11.15,11.5,45.17,0.0
2018,12,23,17,0,0.0,0.0,0.8,10.9,0.0,0.0,0.0
2018,12,23,17,15,0.0,0.0,0.75,10.85,0.0,0.0,0.0
2018,12,23,17,30,0.0,0.0,0.7,10.8,0.0,0.0,0.0
2018,12,23,17,45,0.0,0.0,0.65,10.7,0.0,0.0,0.0
2018,12,23,18,0,0.0,0.0,0.6,10.6,0.0,0.0,0.0
2018,12,23,18,15,0.0,0.0,0.6,10.65,0.0,0.0,0.0
2018,12,23,18,30,0.0,0.0,0.6,10.7,0.0,0.0,0.0
2018,12,23,18,45,0.0,0.0,0.55,10.7,0.0,0.0,0.0
2018,12,23,19,0,0.0,0.0,0.5,10.7,0.0,0.0,0.0
2018,12,23,19,15,0.0,0.0,0.45,10.65,0.0,0.0,0.0
2018,12,23,19,30,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,19,45,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,12,23,20,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2018,12,23,20,30,0.0,0.0,0.4,10.4,0.0,0.0,0.0
2018,12,23,20,45,0.0,0.0,0.4,10.3,0.0,0.0,0.0
2018,12,23,21,0,0.0,0.0,0.4,10.2,0.0,0.0,0.0
2018,12,23,21,15,0.0,0.0,0.4,10.15,0.0,0.0,0.0
2018,12,23,21,30,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,12,23,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2018,12,23,22,0,0.0,0.0,0.5,9.9,0.0,0.0,0.0
2018,12,23,22,15,0.0,0.0,0.45,9.85,0.0,0.0,0.0
2018,12,23,22,30,0.0,0.0,0.4,9.8,0.0,0.0,0.0
2018,12,23,22,45,0.0,0.0,0.4,9.75,0.0,0.0,0.0
2018,12,23,23,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,12,23,23,15,0.0,0.0,0.35,9.65,0.0,0.0,0.0
2018,12,23,23,30,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,23,23,45,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,24,0,0,0.0,0.0,0.3,9.6,0.0,0.0,0.0
2018,12,24,0,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2018,12,24,0,30,0.0,0.0,0.4,9.4,0.0,0.0,0.0
2018,12,24,0,45,0.0,0.0,0.45,9.35,0.0,0.0,0.0
2018,12,24,1,0,0.0,0.0,0.5,9.3,0.0,0.0,0.0
2018,12,24,1,15,0.0,0.0,0.55,9.15,0.0,0.0,0.0
2018,12,24,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,12,24,1,45,0.0,0.0,0.65,8.9,0.0,0.0,0.0
2018,12,24,2,0,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,12,24,2,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,12,24,2,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,12,24,2,45,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,12,24,3,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,12,24,3,15,0.0,0.0,0.95,8.1,0.0,0.0,0.0
2018,12,24,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,12,24,3,45,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,12,24,4,15,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,12,24,4,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,12,24,4,45,0.0,0.0,1.05,7.95,0.0,0.0,0.0
2018,12,24,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,24,5,15,0.0,0.0,1.15,8.1,0.0,0.0,0.0
2018,12,24,5,30,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,12,24,5,45,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,12,24,6,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,12,24,6,15,0.0,0.0,1.25,8.45,0.0,0.0,0.0
2018,12,24,6,30,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,12,24,6,45,0.0,0.0,1.35,8.55,0.0,0.0,0.0
2018,12,24,7,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,12,24,7,15,1.0,2.0,1.5,8.95,2.0,0.0,0.0
2018,12,24,7,30,2.0,4.0,1.6,9.3,4.0,3.41,0.0
2018,12,24,7,45,1.5,15.5,1.65,9.65,15.5,12.8,0.0
2018,12,24,8,0,1.0,27.0,1.7,10.0,27.0,22.14,12.7
2018,12,24,8,15,9.5,41.5,1.9,10.35,43.0,33.54,23.9
2018,12,24,8,30,18.0,56.0,2.1,10.7,59.0,44.33,33.99
2018,12,24,8,45,25.0,72.0,2.25,11.05,77.5,56.11,44.83
2018,12,24,9,0,32.0,88.0,2.4,11.4,96.0,67.65,55.33
2018,12,24,9,15,30.0,101.0,2.5,11.75,109.5,77.02,63.74
2018,12,24,9,30,28.0,114.0,2.6,12.1,123.0,86.19,71.85
2018,12,24,9,45,17.5,108.0,2.65,12.45,114.0,85.55,71.14
2018,12,24,10,0,7.0,102.0,2.7,12.8,105.0,81.88,67.72
2018,12,24,10,15,3.5,107.5,2.85,13.35,109.0,86.23,71.35
2018,12,24,10,30,0.0,113.0,3.0,13.9,113.0,90.77,71.73
2018,12,24,10,45,0.0,102.5,3.2,14.45,102.5,83.65,65.5
2018,12,24,11,0,0.0,92.0,3.4,15.0,92.0,75.88,58.77
2018,12,24,11,15,0.0,79.0,3.5,15.2,79.0,65.57,50.0
2018,12,24,11,30,0.0,66.0,3.6,15.4,66.0,54.72,40.78
2018,12,24,11,45,0.0,58.5,3.75,15.65,58.5,48.47,35.45
2018,12,24,12,0,0.0,51.0,3.9,15.9,51.0,42.23,30.14
2018,12,24,12,15,0.0,49.5,3.9,15.8,49.5,40.98,29.1
2018,12,24,12,30,0.0,48.0,3.9,15.7,48.0,39.73,28.07
2018,12,24,12,45,5.5,55.5,3.9,15.55,58.0,48.44,35.46
2018,12,24,13,0,11.0,63.0,3.9,15.4,68.0,59.36,44.79
2018,12,24,13,15,10.5,61.0,3.8,15.2,65.5,57.88,43.65
2018,12,24,13,30,10.0,59.0,3.7,15.0,63.0,56.31,42.44
2018,12,24,13,45,23.5,69.5,3.6,14.8,79.0,74.05,57.82
2018,12,24,14,0,37.0,80.0,3.5,14.6,95.0,92.97,74.24
2018,12,24,14,15,36.0,78.5,3.4,14.5,92.0,92.39,73.92
2018,12,24,14,30,35.0,77.0,3.3,14.4,89.0,91.83,73.59
2018,12,24,14,45,105.5,81.5,3.2,14.25,112.5,154.11,127.85
2018,12,24,15,0,176.0,86.0,3.1,14.1,136.0,222.32,186.1
2018,12,24,15,15,204.0,78.5,3.1,14.1,128.5,236.96,198.36
2018,12,24,15,30,232.0,71.0,3.1,14.1,121.0,251.5,209.97
2018,12,24,15,45,210.5,60.0,3.35,13.9,98.0,228.01,188.82
2018,12,24,16,0,189.0,49.0,3.6,13.7,75.0,219.12,178.05
2018,12,24,16,15,132.0,34.5,3.85,13.6,49.5,151.65,114.46
2018,12,24,16,30,75.0,20.0,4.1,13.5,24.0,86.47,4.75
2018,12,24,16,45,37.5,10.0,4.35,13.4,12.0,31.75,0.0
2018,12,24,17,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,12,24,17,15,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,12,24,17,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,24,17,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,24,18,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,12,24,18,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,12,24,18,30,0.0,0.0,3.6,11.1,0.0,0.0,0.0
2018,12,24,18,45,0.0,0.0,3.6,10.8,0.0,0.0,0.0
2018,12,24,19,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,12,24,19,15,0.0,0.0,3.4,10.25,0.0,0.0,0.0
2018,12,24,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,12,24,19,45,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,12,24,20,0,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,12,24,20,15,0.0,0.0,2.55,9.1,0.0,0.0,0.0
2018,12,24,20,30,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,24,20,45,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2018,12,24,21,0,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,12,24,21,15,0.0,0.0,1.7,8.05,0.0,0.0,0.0
2018,12,24,21,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,12,24,21,45,0.0,0.0,1.5,7.8,0.0,0.0,0.0
2018,12,24,22,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,12,24,22,15,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,12,24,22,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,12,24,22,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,12,24,23,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,24,23,15,0.0,0.0,1.3,7.25,0.0,0.0,0.0
2018,12,24,23,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,12,24,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,12,25,0,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,12,25,0,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,12,25,0,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,12,25,0,45,0.0,0.0,1.35,6.4,0.0,0.0,0.0
2018,12,25,1,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,25,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,12,25,1,30,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,25,1,45,0.0,0.0,1.55,5.75,0.0,0.0,0.0
2018,12,25,2,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,25,2,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,25,2,30,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,12,25,2,45,0.0,0.0,1.45,5.1,0.0,0.0,0.0
2018,12,25,3,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,25,3,15,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,12,25,3,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,12,25,3,45,0.0,0.0,1.25,4.6,0.0,0.0,0.0
2018,12,25,4,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,25,4,15,0.0,0.0,1.25,4.45,0.0,0.0,0.0
2018,12,25,4,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,25,4,45,0.0,0.0,1.35,4.35,0.0,0.0,0.0
2018,12,25,5,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,12,25,5,15,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,12,25,5,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,12,25,5,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,12,25,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,25,6,15,0.0,0.0,1.55,4.55,0.0,0.0,0.0
2018,12,25,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,25,6,45,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,25,7,0,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,12,25,7,15,64.5,5.0,1.55,5.55,6.0,0.0,0.0
2018,12,25,7,30,129.0,10.0,1.6,6.3,12.0,8.54,0.0
2018,12,25,7,45,261.0,17.0,1.7,7.05,37.0,13.98,0.0
2018,12,25,8,0,393.0,24.0,1.8,7.8,62.0,21.44,12.18
2018,12,25,8,15,483.5,30.5,1.95,8.3,100.0,27.09,18.39
2018,12,25,8,30,574.0,37.0,2.1,8.8,138.0,32.76,23.88
2018,12,25,8,45,658.5,39.5,2.3,9.25,182.5,34.97,26.09
2018,12,25,9,0,743.0,42.0,2.5,9.7,227.0,40.96,31.62
2018,12,25,9,15,773.5,45.5,2.7,10.25,264.0,44.45,34.77
2018,12,25,9,30,804.0,49.0,2.9,10.8,301.0,47.84,37.78
2018,12,25,9,45,823.0,52.0,3.1,11.35,333.0,50.68,40.22
2018,12,25,10,0,842.0,55.0,3.3,11.9,365.0,53.43,42.56
2018,12,25,10,15,860.0,56.0,3.6,12.35,392.5,54.64,43.51
2018,12,25,10,30,878.0,57.0,3.9,12.8,420.0,77.54,45.01
2018,12,25,10,45,890.5,57.5,4.15,13.2,440.5,127.36,68.15
2018,12,25,11,0,903.0,58.0,4.4,13.6,461.0,177.38,103.88
2018,12,25,11,15,910.0,58.0,4.5,13.9,474.0,225.93,145.12
2018,12,25,11,30,917.0,58.0,4.6,14.2,487.0,273.69,188.71
2018,12,25,11,45,921.5,57.5,4.75,14.5,493.0,319.28,231.71
2018,12,25,12,0,926.0,57.0,4.9,14.8,499.0,363.41,273.53
2018,12,25,12,15,911.5,61.0,4.9,15.0,495.0,403.2,311.62
2018,12,25,12,30,897.0,65.0,4.9,15.2,491.0,439.87,346.26
2018,12,25,12,45,905.0,62.5,4.95,15.35,485.0,476.9,380.29
2018,12,25,13,0,913.0,60.0,5.0,15.5,479.0,511.94,412.09
2018,12,25,13,15,905.5,59.0,5.0,15.55,462.5,538.46,436.64
2018,12,25,13,30,898.0,58.0,5.0,15.6,446.0,561.82,458.16
2018,12,25,13,45,886.0,57.0,4.95,15.65,423.0,579.43,474.55
2018,12,25,14,0,874.0,56.0,4.9,15.7,400.0,593.67,487.84
2018,12,25,14,15,856.0,54.5,4.7,15.5,370.5,600.27,494.73
2018,12,25,14,30,838.0,53.0,4.5,15.3,341.0,603.41,498.45
2018,12,25,14,45,812.0,51.0,4.25,15.1,306.5,597.46,494.29
2018,12,25,15,0,786.0,49.0,4.0,14.9,272.0,593.62,491.15
2018,12,25,15,15,746.0,46.0,4.0,14.9,233.5,570.72,472.55
2018,12,25,15,30,706.0,43.0,4.0,14.9,195.0,544.69,450.17
2018,12,25,15,45,643.5,38.5,3.35,13.4,155.0,499.21,411.58
2018,12,25,16,0,581.0,34.0,2.7,11.9,115.0,451.4,368.04
2018,12,25,16,15,462.5,28.0,2.6,11.3,78.5,363.98,281.51
2018,12,25,16,30,344.0,22.0,2.5,10.7,42.0,272.87,50.46
2018,12,25,16,45,187.0,12.5,2.35,10.05,22.0,126.59,0.0
2018,12,25,17,0,30.0,3.0,2.2,9.4,2.0,0.0,0.0
2018,12,25,17,15,15.0,1.5,2.25,9.2,1.0,0.0,0.0
2018,12,25,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2018,12,25,17,45,0.0,0.0,2.3,8.8,0.0,0.0,0.0
2018,12,25,18,0,0.0,0.0,2.3,8.6,0.0,0.0,0.0
2018,12,25,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2018,12,25,18,30,0.0,0.0,2.3,8.4,0.0,0.0,0.0
2018,12,25,18,45,0.0,0.0,2.3,8.25,0.0,0.0,0.0
2018,12,25,19,0,0.0,0.0,2.3,8.1,0.0,0.0,0.0
2018,12,25,19,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,12,25,19,30,0.0,0.0,2.2,7.6,0.0,0.0,0.0
2018,12,25,19,45,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,12,25,20,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,12,25,20,15,0.0,0.0,1.95,6.8,0.0,0.0,0.0
2018,12,25,20,30,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,12,25,20,45,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,12,25,21,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,12,25,21,15,0.0,0.0,1.85,6.05,0.0,0.0,0.0
2018,12,25,21,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,25,21,45,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,12,25,22,0,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,12,25,22,15,0.0,0.0,1.8,5.4,0.0,0.0,0.0
2018,12,25,22,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,12,25,22,45,0.0,0.0,1.85,5.2,0.0,0.0,0.0
2018,12,25,23,0,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,12,25,23,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,12,25,23,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,12,25,23,45,0.0,0.0,2.05,5.65,0.0,0.0,0.0
2018,12,26,0,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,12,26,0,15,0.0,0.0,2.05,5.6,0.0,0.0,0.0
2018,12,26,0,30,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,12,26,0,45,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,12,26,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,12,26,1,15,0.0,0.0,1.75,4.8,0.0,0.0,0.0
2018,12,26,1,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,12,26,1,45,0.0,0.0,1.65,4.4,0.0,0.0,0.0
2018,12,26,2,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,12,26,2,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,12,26,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,12,26,2,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,12,26,3,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,12,26,3,15,0.0,0.0,1.4,3.75,0.0,0.0,0.0
2018,12,26,3,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,12,26,3,45,0.0,0.0,1.35,3.65,0.0,0.0,0.0
2018,12,26,4,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,4,15,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,4,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,4,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,30,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,12,26,5,45,0.0,0.0,1.3,3.55,0.0,0.0,0.0
2018,12,26,6,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,12,26,6,15,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,26,6,30,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,26,6,45,0.0,0.0,1.25,3.9,0.0,0.0,0.0
2018,12,26,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,26,7,15,45.5,4.5,1.15,4.5,5.0,0.0,0.0
2018,12,26,7,30,91.0,9.0,1.1,5.0,10.0,7.68,0.0
2018,12,26,7,45,107.0,21.5,1.0,5.55,28.0,16.69,0.0
2018,12,26,8,0,123.0,34.0,0.9,6.1,46.0,26.48,16.45
2018,12,26,8,15,148.5,49.0,1.15,6.8,70.5,37.59,27.86
2018,12,26,8,30,174.0,64.0,1.4,7.5,95.0,48.46,38.15
2018,12,26,8,45,210.5,78.0,1.65,8.25,124.0,58.48,47.47
2018,12,26,9,0,247.0,92.0,1.9,9.0,153.0,68.31,56.44
2018,12,26,9,15,355.5,93.0,2.15,9.55,196.0,67.74,55.92
2018,12,26,9,30,464.0,94.0,2.4,10.1,239.0,68.79,56.78
2018,12,26,9,45,541.5,92.0,2.6,10.65,278.5,68.88,56.72
2018,12,26,10,0,619.0,90.0,2.8,11.2,318.0,67.01,54.86
2018,12,26,10,15,713.0,80.0,2.9,11.6,360.5,59.91,48.36
2018,12,26,10,30,807.0,70.0,3.0,12.0,403.0,77.62,47.19
2018,12,26,10,45,856.5,64.0,3.05,12.45,433.0,128.1,70.53
2018,12,26,11,0,906.0,58.0,3.1,12.9,463.0,176.52,103.16
2018,12,26,11,15,911.5,59.0,2.95,13.2,476.5,225.83,144.82
2018,12,26,11,30,917.0,60.0,2.8,13.5,490.0,274.27,188.65
2018,12,26,11,45,919.0,61.0,2.7,13.75,496.0,320.64,231.85
2018,12,26,12,0,921.0,62.0,2.6,14.0,502.0,365.42,273.56
2018,12,26,12,15,911.5,64.0,2.6,14.2,498.5,405.13,310.93
2018,12,26,12,30,902.0,66.0,2.6,14.4,495.0,442.05,345.16
2018,12,26,12,45,879.0,69.5,2.6,14.6,481.0,471.52,372.75
2018,12,26,13,0,856.0,73.0,2.6,14.8,467.0,498.92,397.81
2018,12,26,13,15,863.0,70.5,2.55,14.8,456.0,530.7,425.65
2018,12,26,13,30,870.0,68.0,2.5,14.8,445.0,560.2,451.14
2018,12,26,13,45,809.0,73.5,2.45,14.75,409.5,557.28,451.14
2018,12,26,14,0,748.0,79.0,2.4,14.7,374.0,548.63,446.34
2018,12,26,14,15,720.5,77.5,2.1,14.4,344.5,550.58,448.88
2018,12,26,14,30,693.0,76.0,1.8,14.1,315.0,546.97,446.53
2018,12,26,14,45,689.0,69.0,1.5,13.75,286.5,548.59,447.93
2018,12,26,15,0,685.0,62.0,1.2,13.4,258.0,547.35,446.21
2018,12,26,15,15,637.5,58.0,1.2,13.4,220.0,518.54,423.53
2018,12,26,15,30,590.0,54.0,1.2,13.4,182.0,486.9,397.6
2018,12,26,15,45,537.5,46.5,1.15,12.15,145.0,445.31,363.79
2018,12,26,16,0,485.0,39.0,1.1,10.9,108.0,402.07,325.93
2018,12,26,16,15,370.5,31.5,1.15,10.45,73.5,317.97,245.87
2018,12,26,16,30,256.0,24.0,1.2,10.0,39.0,219.36,56.4
2018,12,26,16,45,138.0,13.5,1.25,9.55,20.5,97.18,0.0
2018,12,26,17,0,20.0,3.0,1.3,9.1,2.0,0.0,0.0
2018,12,26,17,15,10.0,1.5,1.35,8.75,1.0,0.0,0.0
2018,12,26,17,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,26,17,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,12,26,18,0,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,12,26,18,15,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,12,26,18,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,12,26,18,45,0.0,0.0,1.5,7.35,0.0,0.0,0.0
2018,12,26,19,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,12,26,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2018,12,26,19,30,0.0,0.0,1.5,6.8,0.0,0.0,0.0
2018,12,26,19,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,12,26,20,0,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,12,26,20,15,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,12,26,20,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,12,26,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,12,26,21,0,0.0,0.0,1.4,6.2,0.0,0.0,0.0
2018,12,26,21,15,0.0,0.0,1.45,6.15,0.0,0.0,0.0
2018,12,26,21,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,21,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,22,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,12,26,22,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,12,26,22,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,26,22,45,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,26,23,0,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,12,26,23,15,0.0,0.0,1.65,5.45,0.0,0.0,0.0
2018,12,26,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,12,26,23,45,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,27,0,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,12,27,0,15,0.0,0.0,1.7,4.95,0.0,0.0,0.0
2018,12,27,0,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,12,27,0,45,0.0,0.0,1.65,4.65,0.0,0.0,0.0
2018,12,27,1,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,27,1,15,0.0,0.0,1.6,4.4,0.0,0.0,0.0
2018,12,27,1,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,12,27,1,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,12,27,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2018,12,27,2,15,0.0,0.0,1.55,3.85,0.0,0.0,0.0
2018,12,27,2,30,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,12,27,2,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,12,27,3,0,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,12,27,3,15,0.0,0.0,1.55,3.3,0.0,0.0,0.0
2018,12,27,3,30,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,27,3,45,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,12,27,4,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2018,12,27,4,15,0.0,0.0,1.9,3.05,0.0,0.0,0.0
2018,12,27,4,30,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,12,27,4,45,0.0,0.0,2.1,3.15,0.0,0.0,0.0
2018,12,27,5,0,0.0,0.0,2.2,3.2,0.0,0.0,0.0
2018,12,27,5,15,0.0,0.0,2.25,3.25,0.0,0.0,0.0
2018,12,27,5,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,27,5,45,0.0,0.0,2.35,3.3,0.0,0.0,0.0
2018,12,27,6,0,0.0,0.0,2.4,3.3,0.0,0.0,0.0
2018,12,27,6,15,0.0,0.0,2.45,3.4,0.0,0.0,0.0
2018,12,27,6,30,0.0,0.0,2.5,3.5,0.0,0.0,0.0
2018,12,27,6,45,0.0,0.0,2.55,3.55,0.0,0.0,0.0
2018,12,27,7,0,0.0,0.0,2.6,3.6,0.0,0.0,0.0
2018,12,27,7,15,73.0,5.5,2.9,4.3,6.5,0.0,0.0
2018,12,27,7,30,146.0,11.0,3.2,5.0,13.0,9.39,0.0
2018,12,27,7,45,308.0,19.0,3.5,5.7,42.5,17.34,0.0
2018,12,27,8,0,470.0,27.0,3.8,6.4,72.0,24.55,14.69
2018,12,27,8,15,568.0,30.5,4.05,7.05,111.5,27.45,18.76
2018,12,27,8,30,666.0,34.0,4.3,7.7,151.0,30.6,22.0
2018,12,27,8,45,717.0,38.0,4.55,8.3,191.5,37.0,28.0
2018,12,27,9,0,768.0,42.0,4.8,8.9,232.0,41.12,31.84
2018,12,27,9,15,798.5,44.5,5.1,9.5,269.0,43.88,34.33
2018,12,27,9,30,829.0,47.0,5.4,10.1,306.0,46.56,36.7
2018,12,27,9,45,848.5,50.0,5.7,10.7,339.0,49.44,39.19
2018,12,27,10,0,868.0,53.0,6.0,11.3,372.0,52.23,41.57
2018,12,27,10,15,884.0,53.5,6.1,11.75,399.0,53.09,42.2
2018,12,27,10,30,900.0,54.0,6.2,12.2,426.0,73.43,42.79
2018,12,27,10,45,911.0,54.0,6.3,12.65,446.0,123.83,65.2
2018,12,27,11,0,922.0,54.0,6.4,13.1,466.0,174.24,100.89
2018,12,27,11,15,928.0,54.5,6.45,13.3,479.5,223.95,143.28
2018,12,27,11,30,934.0,55.0,6.5,13.5,493.0,272.78,188.25
2018,12,27,11,45,937.0,55.0,6.55,13.75,499.0,319.23,232.52
2018,12,27,12,0,940.0,55.0,6.6,14.0,505.0,364.1,275.55
2018,12,27,12,15,938.5,55.5,6.55,14.05,503.5,406.03,315.91
2018,12,27,12,30,937.0,56.0,6.5,14.1,502.0,445.68,353.66
2018,12,27,12,45,932.0,56.5,6.45,14.15,493.5,481.35,387.41
2018,12,27,13,0,927.0,57.0,6.4,14.2,485.0,514.22,418.14
2018,12,27,13,15,919.5,56.5,6.35,14.15,468.5,541.83,444.14
2018,12,27,13,30,912.0,56.0,6.3,14.1,452.0,566.29,467.05
2018,12,27,13,45,900.0,55.0,6.2,14.05,429.0,584.4,484.3
2018,12,27,14,0,888.0,54.0,6.1,14.0,406.0,599.09,498.37
2018,12,27,14,15,870.5,52.5,5.95,13.75,376.5,606.39,506.39
2018,12,27,14,30,853.0,51.0,5.8,13.5,347.0,610.19,511.17
2018,12,27,14,45,827.5,49.0,5.6,13.3,312.5,604.84,507.87
2018,12,27,15,0,802.0,47.0,5.4,13.1,278.0,596.16,501.21
2018,12,27,15,15,764.0,44.5,5.4,13.1,239.5,581.06,488.39
2018,12,27,15,30,726.0,42.0,5.4,13.1,201.0,557.24,467.38
2018,12,27,15,45,662.5,38.0,4.85,12.0,160.5,511.87,427.73
2018,12,27,16,0,599.0,34.0,4.3,10.9,120.0,464.1,383.34
2018,12,27,16,15,490.0,28.0,4.15,10.3,83.0,382.89,302.34
2018,12,27,16,30,381.0,22.0,4.0,9.7,46.0,289.51,97.22
2018,12,27,16,45,208.0,12.5,3.9,9.15,24.0,139.98,0.0
2018,12,27,17,0,35.0,3.0,3.8,8.6,2.0,0.0,0.0
2018,12,27,17,15,17.5,1.5,3.8,8.4,1.0,0.0,0.0
2018,12,27,17,30,0.0,0.0,3.8,8.2,0.0,0.0,0.0
2018,12,27,17,45,0.0,0.0,3.85,7.95,0.0,0.0,0.0
2018,12,27,18,0,0.0,0.0,3.9,7.7,0.0,0.0,0.0
2018,12,27,18,15,0.0,0.0,3.7,7.45,0.0,0.0,0.0
2018,12,27,18,30,0.0,0.0,3.5,7.2,0.0,0.0,0.0
2018,12,27,18,45,0.0,0.0,3.35,6.9,0.0,0.0,0.0
2018,12,27,19,0,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,12,27,19,15,0.0,0.0,3.15,6.45,0.0,0.0,0.0
2018,12,27,19,30,0.0,0.0,3.1,6.3,0.0,0.0,0.0
2018,12,27,19,45,0.0,0.0,3.05,6.15,0.0,0.0,0.0
2018,12,27,20,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2018,12,27,20,15,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,27,20,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,12,27,20,45,0.0,0.0,2.95,5.7,0.0,0.0,0.0
2018,12,27,21,0,0.0,0.0,2.9,5.6,0.0,0.0,0.0
2018,12,27,21,15,0.0,0.0,2.85,5.4,0.0,0.0,0.0
2018,12,27,21,30,0.0,0.0,2.8,5.2,0.0,0.0,0.0
2018,12,27,21,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2018,12,27,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,12,27,22,15,0.0,0.0,2.75,4.65,0.0,0.0,0.0
2018,12,27,22,30,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2018,12,27,22,45,0.0,0.0,2.85,4.4,0.0,0.0,0.0
2018,12,27,23,0,0.0,0.0,2.9,4.3,0.0,0.0,0.0
2018,12,27,23,15,0.0,0.0,2.85,4.15,0.0,0.0,0.0
2018,12,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2018,12,27,23,45,0.0,0.0,2.8,3.85,0.0,0.0,0.0
2018,12,28,0,0,0.0,0.0,2.8,3.7,0.0,0.0,0.0
2018,12,28,0,15,0.0,0.0,2.85,3.6,0.0,0.0,0.0
2018,12,28,0,30,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2018,12,28,0,45,0.0,0.0,2.9,3.45,0.0,0.0,0.0
2018,12,28,1,0,0.0,0.0,2.9,3.4,0.0,0.0,0.0
2018,12,28,1,15,0.0,0.0,2.9,3.3,0.0,0.0,0.0
2018,12,28,1,30,0.0,0.0,2.9,3.2,0.0,0.0,0.0
2018,12,28,1,45,0.0,0.0,2.9,3.15,0.0,0.0,0.0
2018,12,28,2,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,28,2,15,0.0,0.0,2.85,3.05,0.0,0.0,0.0
2018,12,28,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2018,12,28,2,45,0.0,0.0,2.8,2.95,0.0,0.0,0.0
2018,12,28,3,0,0.0,0.0,2.8,2.9,0.0,0.0,0.0
2018,12,28,3,15,0.0,0.0,2.8,2.8,0.0,0.0,0.0
2018,12,28,3,30,0.0,0.0,2.8,2.7,0.0,0.0,0.0
2018,12,28,3,45,0.0,0.0,2.75,2.6,0.0,0.0,0.0
2018,12,28,4,0,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2018,12,28,4,15,0.0,0.0,2.7,2.45,0.0,0.0,0.0
2018,12,28,4,30,0.0,0.0,2.7,2.4,0.0,0.0,0.0
2018,12,28,4,45,0.0,0.0,2.7,2.35,0.0,0.0,0.0
2018,12,28,5,0,0.0,0.0,2.7,2.3,0.0,0.0,0.0
2018,12,28,5,15,0.0,0.0,2.7,2.25,0.0,0.0,0.0
2018,12,28,5,30,0.0,0.0,2.7,2.2,0.0,0.0,0.0
2018,12,28,5,45,0.0,0.0,2.7,2.15,0.0,0.0,0.0
2018,12,28,6,0,0.0,0.0,2.7,2.1,0.0,0.0,0.0
2018,12,28,6,15,0.0,0.0,2.6,2.05,0.0,0.0,0.0
2018,12,28,6,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2018,12,28,6,45,0.0,0.0,2.45,1.95,0.0,0.0,0.0
2018,12,28,7,0,0.0,0.0,2.4,1.9,0.0,0.0,0.0
2018,12,28,7,15,42.0,4.5,2.6,2.5,5.0,0.0,0.0
2018,12,28,7,30,84.0,9.0,2.8,3.1,10.0,7.68,0.0
2018,12,28,7,45,220.5,20.5,3.0,3.7,38.0,17.14,0.0
2018,12,28,8,0,357.0,32.0,3.2,4.3,66.0,26.7,16.55
2018,12,28,8,15,513.0,33.5,3.3,4.85,109.0,30.02,21.24
2018,12,28,8,30,669.0,35.0,3.4,5.4,152.0,31.51,23.05
2018,12,28,8,45,719.0,38.5,3.5,6.0,192.0,34.5,26.0
2018,12,28,9,0,769.0,42.0,3.6,6.6,232.0,41.12,32.15
2018,12,28,9,15,801.0,44.0,3.75,7.3,269.0,43.51,34.33
2018,12,28,9,30,833.0,46.0,3.9,8.0,306.0,45.83,36.37
2018,12,28,9,45,856.5,47.0,4.05,8.75,339.0,47.26,37.54
2018,12,28,10,0,880.0,48.0,4.2,9.5,372.0,48.64,38.64
2018,12,28,10,15,893.5,49.0,4.2,10.0,398.5,49.87,39.61
2018,12,28,10,30,907.0,50.0,4.2,10.5,425.0,69.42,40.28
2018,12,28,10,45,916.5,51.0,4.2,10.95,445.5,120.74,63.0
2018,12,28,11,0,926.0,52.0,4.2,11.4,466.0,171.99,99.27
2018,12,28,11,15,932.0,52.5,4.2,11.7,479.5,221.89,141.65
2018,12,28,11,30,938.0,53.0,4.2,12.0,493.0,270.91,186.56
2018,12,28,11,45,940.5,53.5,4.2,12.25,499.5,317.88,231.04
2018,12,28,12,0,943.0,54.0,4.2,12.5,506.0,363.25,274.16
2018,12,28,12,15,939.5,55.5,4.15,12.65,504.5,405.6,314.37
2018,12,28,12,30,936.0,57.0,4.1,12.8,503.0,445.57,351.75
2018,12,28,12,45,929.0,58.5,4.05,12.95,494.5,481.46,385.01
2018,12,28,13,0,922.0,60.0,4.0,13.1,486.0,514.47,415.14
2018,12,28,13,15,915.5,59.0,3.95,13.1,470.0,542.09,440.55
2018,12,28,13,30,909.0,58.0,3.9,13.1,454.0,566.59,462.93
2018,12,28,13,45,898.5,56.0,3.85,13.1,430.5,584.49,479.66
2018,12,28,14,0,888.0,54.0,3.8,13.1,407.0,598.97,493.29
2018,12,28,14,15,870.5,53.0,3.5,12.9,378.0,606.99,501.1
2018,12,28,14,30,853.0,52.0,3.2,12.7,349.0,611.54,505.67
2018,12,28,14,45,827.5,50.0,2.9,12.45,314.5,606.32,502.12
2018,12,28,15,0,802.0,48.0,2.6,12.2,280.0,597.77,495.27
2018,12,28,15,15,764.0,45.0,2.6,12.2,241.5,582.04,482.42
2018,12,28,15,30,726.0,42.0,2.6,12.2,203.0,557.64,461.67
2018,12,28,15,45,665.0,38.0,2.0,10.3,162.5,513.98,424.82
2018,12,28,16,0,604.0,34.0,1.4,8.4,122.0,467.94,382.94
2018,12,28,16,15,483.0,28.5,1.45,7.8,84.0,379.33,299.4
2018,12,28,16,30,362.0,23.0,1.5,7.2,46.0,289.36,115.46
2018,12,28,16,45,198.5,13.5,1.5,6.65,24.5,135.14,0.0
2018,12,28,17,0,35.0,4.0,1.5,6.1,3.0,0.0,0.0
2018,12,28,17,15,17.5,2.0,1.55,5.95,1.5,0.0,0.0
2018,12,28,17,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,28,17,45,0.0,0.0,1.65,5.65,0.0,0.0,0.0
2018,12,28,18,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,12,28,18,15,0.0,0.0,1.75,5.35,0.0,0.0,0.0
2018,12,28,18,30,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,12,28,18,45,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,12,28,19,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,28,19,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,12,28,19,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,12,28,19,45,0.0,0.0,1.9,4.5,0.0,0.0,0.0
2018,12,28,20,0,0.0,0.0,1.9,4.4,0.0,0.0,0.0
2018,12,28,20,15,0.0,0.0,1.9,4.3,0.0,0.0,0.0
2018,12,28,20,30,0.0,0.0,1.9,4.2,0.0,0.0,0.0
2018,12,28,20,45,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,12,28,21,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2018,12,28,21,15,0.0,0.0,1.75,3.9,0.0,0.0,0.0
2018,12,28,21,30,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,12,28,21,45,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,12,28,22,0,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,12,28,22,15,0.0,0.0,1.65,3.55,0.0,0.0,0.0
2018,12,28,22,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,12,28,22,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,12,28,23,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,28,23,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,12,28,23,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,12,28,23,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,12,29,0,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,12,29,0,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,12,29,0,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,12,29,0,45,0.0,0.0,1.4,2.85,0.0,0.0,0.0
2018,12,29,1,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,12,29,1,15,0.0,0.0,1.35,2.75,0.0,0.0,0.0
2018,12,29,1,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,12,29,1,45,0.0,0.0,1.25,2.6,0.0,0.0,0.0
2018,12,29,2,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,12,29,2,15,0.0,0.0,1.2,2.45,0.0,0.0,0.0
2018,12,29,2,30,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,12,29,2,45,0.0,0.0,1.15,2.3,0.0,0.0,0.0
2018,12,29,3,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,29,3,15,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,29,3,30,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,29,3,45,0.0,0.0,1.1,2.05,0.0,0.0,0.0
2018,12,29,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,29,4,15,0.0,0.0,1.15,1.9,0.0,0.0,0.0
2018,12,29,4,30,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,12,29,4,45,0.0,0.0,1.2,1.75,0.0,0.0,0.0
2018,12,29,5,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,12,29,5,15,0.0,0.0,1.2,1.6,0.0,0.0,0.0
2018,12,29,5,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,12,29,5,45,0.0,0.0,1.2,1.45,0.0,0.0,0.0
2018,12,29,6,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,6,15,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,6,30,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,12,29,6,45,0.0,0.0,1.2,1.35,0.0,0.0,0.0
2018,12,29,7,0,0.0,0.0,1.2,1.3,0.0,0.0,0.0
2018,12,29,7,15,63.5,4.5,1.25,2.05,5.5,0.0,0.0
2018,12,29,7,30,127.0,9.0,1.3,2.8,11.0,7.68,0.0
2018,12,29,7,45,294.0,18.0,1.4,3.55,40.5,16.36,0.0
2018,12,29,8,0,461.0,27.0,1.5,4.3,70.0,24.56,14.75
2018,12,29,8,15,542.5,32.0,1.55,4.9,107.5,28.75,20.13
2018,12,29,8,30,624.0,37.0,1.6,5.5,145.0,33.06,24.48
