Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,8,45,673.5,40.5,1.65,6.1,184.0,35.94,27.34
2018,12,29,9,0,723.0,44.0,1.7,6.7,223.0,38.88,30.13
2018,12,29,9,15,754.5,47.0,1.7,7.35,259.0,41.3,32.34
2018,12,29,9,30,786.0,50.0,1.7,8.0,295.0,43.73,34.48
2018,12,29,9,45,806.0,52.5,1.7,8.6,327.0,50.86,40.87
2018,12,29,10,0,826.0,55.0,1.7,9.2,359.0,53.25,42.88
2018,12,29,10,15,842.0,56.5,1.7,9.65,386.0,54.79,44.14
2018,12,29,10,30,858.0,58.0,1.7,10.1,413.0,72.74,44.65
2018,12,29,10,45,868.0,59.0,1.65,10.6,433.0,121.84,66.01
2018,12,29,11,0,878.0,60.0,1.6,11.1,453.0,170.97,100.29
2018,12,29,11,15,884.5,60.5,1.7,11.45,466.5,218.86,140.43
2018,12,29,11,30,891.0,61.0,1.8,11.8,480.0,266.0,183.02
2018,12,29,11,45,893.5,61.5,1.9,12.15,486.0,311.08,225.09
2018,12,29,12,0,896.0,62.0,2.0,12.5,492.0,354.65,265.87
2018,12,29,12,15,893.0,63.5,2.1,12.8,491.0,395.48,304.02
2018,12,29,12,30,890.0,65.0,2.2,13.1,490.0,434.06,339.58
2018,12,29,12,45,882.5,65.0,2.25,13.35,480.5,466.77,369.69
2018,12,29,13,0,875.0,65.0,2.3,13.6,471.0,496.61,396.78
2018,12,29,13,15,866.5,64.5,2.25,13.65,455.0,522.47,420.09
2018,12,29,13,30,858.0,64.0,2.2,13.7,439.0,545.27,440.44
2018,12,29,13,45,840.0,64.0,2.15,13.75,415.5,563.72,456.82
2018,12,29,14,0,822.0,64.0,2.1,13.8,392.0,575.65,467.81
2018,12,29,14,15,754.0,70.0,1.85,13.6,354.0,560.18,456.57
2018,12,29,14,30,686.0,76.0,1.6,13.4,316.0,542.61,443.17
2018,12,29,14,45,471.0,85.0,1.35,13.2,242.5,426.86,351.68
2018,12,29,15,0,256.0,94.0,1.1,13.0,169.0,284.16,235.97
2018,12,29,15,15,301.0,73.5,1.1,13.0,149.5,309.55,257.93
2018,12,29,15,30,346.0,53.0,1.1,13.0,130.0,324.92,270.1
2018,12,29,15,45,436.5,45.5,0.9,12.05,123.0,378.2,311.55
2018,12,29,16,0,527.0,38.0,0.7,11.1,116.0,429.43,346.88
2018,12,29,16,15,395.5,31.5,0.65,10.95,79.0,335.16,260.72
2018,12,29,16,30,264.0,25.0,0.6,10.8,42.0,229.63,101.6
2018,12,29,16,45,145.5,14.0,0.55,10.7,22.0,102.72,0.0
2018,12,29,17,0,27.0,3.0,0.5,10.6,2.0,0.0,0.0
2018,12,29,17,15,13.5,1.5,0.5,10.45,1.0,0.0,0.0
2018,12,29,17,30,0.0,0.0,0.5,10.3,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,0.55,10.2,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,0.6,10.1,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,0.8,9.1,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,0.8,8.7,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,1.05,8.05,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,1.15,7.55,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,1.2,7.05,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,1.1,6.65,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,0.95,6.8,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,0.6,7.3,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,0.5,7.4,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,0.4,7.35,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,0.3,7.3,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,0.15,7.2,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,0.0,7.1,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,0.2,6.8,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,0.55,6.2,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,0.7,5.9,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,0.75,5.7,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,1.0,5.1,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,1.2,5.05,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,1.65,4.95,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,12,30,7,15,27.5,4.0,2.0,5.0,4.5,0.0,0.0
2018,12,30,7,30,55.0,8.0,2.1,5.1,9.0,6.83,0.0
2018,12,30,7,45,136.0,21.0,2.15,5.2,31.5,16.36,0.0
2018,12,30,8,0,217.0,34.0,2.2,5.3,54.0,26.31,16.05
2018,12,30,8,15,297.5,43.5,2.05,5.55,86.5,33.51,24.28
2018,12,30,8,30,378.0,53.0,1.9,5.8,119.0,42.63,33.1
2018,12,30,8,45,512.5,54.0,1.75,6.05,167.0,42.99,33.76
2018,12,30,9,0,647.0,55.0,1.6,6.3,215.0,43.85,34.72
2018,12,30,9,15,693.5,57.5,1.45,6.7,253.0,49.53,39.96
2018,12,30,9,30,740.0,60.0,1.3,7.1,291.0,51.41,41.64
2018,12,30,9,45,770.5,61.5,1.15,7.5,324.5,52.4,42.46
2018,12,30,10,0,801.0,63.0,1.0,7.9,358.0,53.48,43.33
2018,12,30,10,15,801.0,68.0,0.9,8.2,381.0,56.96,46.38
2018,12,30,10,30,801.0,73.0,0.8,8.5,404.0,75.31,48.64
2018,12,30,10,45,741.0,88.5,0.7,8.85,406.5,123.27,72.56
2018,12,30,11,0,681.0,104.0,0.6,9.2,409.0,169.8,108.43
2018,12,30,11,15,785.0,85.0,0.8,9.65,446.5,216.19,142.72
2018,12,30,11,30,889.0,66.0,1.0,10.1,484.0,269.0,185.66
2018,12,30,11,45,895.0,65.0,1.25,10.6,491.0,313.86,227.43
2018,12,30,12,0,901.0,64.0,1.5,11.1,498.0,357.44,268.26
2018,12,30,12,15,900.0,64.5,1.65,11.55,497.0,398.4,306.46
2018,12,30,12,30,899.0,65.0,1.8,12.0,496.0,437.22,342.16
2018,12,30,12,45,893.5,65.0,1.95,12.5,487.0,471.26,373.27
2018,12,30,13,0,888.0,65.0,2.1,13.0,478.0,502.54,401.45
2018,12,30,13,15,879.0,65.0,2.05,13.25,462.5,529.2,425.02
2018,12,30,13,30,870.0,65.0,2.0,13.5,447.0,552.76,445.55
2018,12,30,13,45,856.0,64.5,1.95,13.8,424.0,569.79,460.45
2018,12,30,14,0,842.0,64.0,1.9,14.1,401.0,587.57,475.36
2018,12,30,14,15,822.5,62.0,1.7,14.0,372.0,593.22,480.58
2018,12,30,14,30,803.0,60.0,1.5,13.9,343.0,595.28,482.6
2018,12,30,14,45,774.5,58.0,1.3,13.85,309.0,588.07,476.91
2018,12,30,15,0,746.0,56.0,1.1,13.8,275.0,577.33,467.89
2018,12,30,15,15,644.5,58.0,1.1,13.8,228.5,524.24,426.71
2018,12,30,15,30,543.0,60.0,1.1,13.8,182.0,464.21,378.98
2018,12,30,15,45,451.5,52.5,1.05,12.25,140.5,396.88,325.64
2018,12,30,16,0,360.0,45.0,1.0,10.7,99.0,328.05,268.36
2018,12,30,16,15,289.5,35.5,1.05,10.2,70.0,270.57,214.0
2018,12,30,16,30,219.0,26.0,1.1,9.7,41.0,203.09,100.68
2018,12,30,16,45,122.5,15.0,1.15,9.15,22.0,89.37,0.0
2018,12,30,17,0,26.0,4.0,1.2,8.6,3.0,0.0,0.0
2018,12,30,17,15,13.0,2.0,1.25,8.35,1.5,0.0,0.0
2018,12,30,17,30,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,1.3,7.55,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,1.25,7.15,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,1.05,6.8,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,1.05,6.55,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,1.15,6.1,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,1.45,5.55,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,1.8,5.55,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,2.1,5.6,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,2.4,5.65,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,2.7,5.7,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,2.7,5.4,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,2.7,5.1,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,2.65,4.8,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,2.6,4.35,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,2.6,4.2,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,2.55,4.05,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,2.5,3.9,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,2.6,3.85,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,2.7,3.8,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,2.75,3.8,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,2.8,3.8,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,3.05,3.85,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,3.3,3.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,3.55,3.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,3.8,3.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,3.95,3.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,4.1,3.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,4.3,3.85,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,4.5,3.8,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,4.6,3.85,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,4.7,3.9,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,4.8,3.95,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2018,12,31,7,15,78.0,5.0,4.9,4.3,6.0,0.0,0.0
2018,12,31,7,30,156.0,10.0,4.9,4.6,12.0,8.54,0.0
2018,12,31,7,45,319.0,18.0,4.95,4.95,41.5,16.42,0.0
2018,12,31,8,0,482.0,26.0,5.0,5.3,71.0,23.67,13.79
2018,12,31,8,15,581.5,30.0,5.15,5.85,111.5,27.08,18.48
2018,12,31,8,30,681.0,34.0,5.3,6.4,152.0,32.84,24.12
2018,12,31,8,45,736.0,36.5,5.45,7.0,193.0,35.93,27.16
2018,12,31,9,0,791.0,39.0,5.6,7.6,234.0,38.96,30.02
2018,12,31,9,15,821.0,41.5,5.8,8.15,272.0,41.75,32.58
2018,12,31,9,30,851.0,44.0,6.0,8.7,310.0,44.48,35.01
2018,12,31,9,45,871.0,46.5,6.2,9.3,343.5,47.03,37.23
2018,12,31,10,0,891.0,49.0,6.4,9.9,377.0,49.52,39.34
2018,12,31,10,15,905.5,50.5,6.45,10.3,405.0,51.13,40.68
2018,12,31,10,30,920.0,52.0,6.5,10.7,433.0,68.02,41.08
2018,12,31,10,45,929.5,53.0,6.5,11.1,454.0,120.23,62.9
2018,12,31,11,0,939.0,54.0,6.5,11.5,475.0,172.37,99.31
2018,12,31,11,15,944.0,55.5,6.45,11.7,489.5,223.83,143.03
2018,12,31,11,30,949.0,57.0,6.4,11.9,504.0,274.38,189.58
2018,12,31,11,45,951.0,57.5,6.35,12.15,510.5,322.07,235.13
2018,12,31,12,0,953.0,58.0,6.3,12.4,517.0,368.11,279.38
2018,12,31,12,15,950.5,59.0,6.3,12.5,516.0,411.16,320.92
2018,12,31,12,30,948.0,60.0,6.3,12.6,515.0,451.85,359.76
2018,12,31,12,45,941.5,61.0,6.25,12.75,506.5,488.28,394.2
2018,12,31,13,0,935.0,62.0,6.2,12.9,498.0,521.81,425.46
2018,12,31,13,15,927.5,61.5,6.15,12.9,482.0,550.25,452.17
2018,12,31,13,30,920.0,61.0,6.1,12.9,466.0,575.51,475.72
2018,12,31,13,45,908.5,59.5,6.05,12.9,442.5,594.13,493.48
2018,12,31,14,0,897.0,58.0,6.0,12.9,419.0,609.27,508.02
2018,12,31,14,15,880.0,56.5,5.8,12.75,389.5,617.6,516.61
2018,12,31,14,30,863.0,55.0,5.6,12.6,360.0,622.39,521.92
2018,12,31,14,45,838.0,53.0,5.4,12.45,325.5,617.99,519.35
2018,12,31,15,0,813.0,51.0,5.2,12.3,291.0,615.57,517.56
2018,12,31,15,15,758.5,49.5,5.2,12.3,249.5,585.56,493.05
2018,12,31,15,30,704.0,48.0,5.2,12.3,208.0,551.99,464.44
2018,12,31,15,45,468.0,44.5,3.0,11.9,142.0,398.43,332.54
2018,12,31,16,0,232.0,41.0,0.8,11.5,76.0,233.65,190.84
2018,12,31,16,15,177.5,33.5,0.8,11.15,55.5,192.28,151.77
2018,12,31,16,30,123.0,26.0,0.8,10.8,35.0,144.28,76.16
2018,12,31,16,45,70.5,14.0,0.85,10.45,18.5,56.11,0.0
2018,12,31,17,0,18.0,2.0,0.9,10.1,2.0,0.0,0.0
2018,12,31,17,15,9.0,1.0,0.9,9.95,1.0,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.85,9.65,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.75,9.75,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.75,9.6,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.85,9.2,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.95,8.85,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,1.05,8.3,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.9,8.1,0.0,0.0,0.0
